,VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,RPV BELLOWS SEAL AREA(TE-16-114L#1),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,FPC skimmer surge tank level of unit3,Temperature in SFP of unit3,FPC skimmer surge tank level of unit4,Temperature in SFP of unit4,Pressure in PCV,Pressure in S/C,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV A,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,No.31 area monitor of the central control room,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
Unit,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,-,m,��,�~100mm,��,kPa,kPa(abs�j,MPa,kPa,Nm3/h,MPa,MPa,MPa,MPa,Nm3/h,Nm3/h,vol%,vol%,Bq/cm3,Bq/cm3,mSv/h,Nm3/h,mSv/h,Bq/cm3,Bq/cm3,Bq/cm3,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
Instrument condition at the newest time,,,,,,,,2022.6.30�@Surveillance instrument exclusion,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/1 5:00,20.6,20.7,19.9,16.2,17.8,21.8,14.7,-,16.6,21.5,15.3,11.3,20,21.6,21.7,20.3,22.8,19.1,18.9,20.1,19.5,19.6,2,3.38 ,-,36.27 ,-,0.52 ,159.8 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.47,7.65,0.13 ,0.13 ,3.47E-05,4.1E+01,7.53E-03,22.24 ,0.0063 ,ND,3.35E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/1 11:00,20.6,20.7,19.9,16.1,17.8,21.8,14.6,-,16.4,21.5,14.7,10.9,19.6,21.6,21.6,20.3,22.7,19.1,18.9,20.1,19.5,19.6,2,3.38 ,-,35.84 ,-,0.52 ,160.4 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.48,7.63,0.14 ,0.13 ,3.47E-05,4.1E+01,5.02E-03,21.36 ,0.0062 ,ND,3.35E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/1 17:00,20.6,20.7,19.9,16,17.4,21.8,14.6,-,15.9,21.4,12,8.7,19.7,21.5,21.6,20.2,22.7,19,19,20.1,19.5,19.5,2,3.39 ,-,35.43 ,-,0.52 ,160.8 ,0.422 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.48,7.65,0.14 ,0.14 ,3.46E-05,4.1E+01,1.00E-02,21.65 ,0.0064 ,ND,3.34E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/1 23:00,20.6,20.7,19.9,15.8,17.6,21.8,14.6,-,15.8,21.5,11.5,8.8,19.6,21.6,21.6,20.2,22.7,19,18.9,20.1,19.5,19.5,2,3.39 ,-,34.91 ,-,0.52 ,161.0 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.368 ,7.53,7.64,0.14 ,0.14 ,3.46E-05,4.1E+01,1.25E-02,21.10 ,0.0061 ,ND,3.34E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/2 5:00,20.6,20.7,19.9,15.8,17.9,21.8,14.5,-,15.7,21.5,11.7,8.9,19.6,21.6,21.6,20.2,22.7,19,18.8,20.1,19.5,19.5,2,3.42 ,-,34.40 ,-,0.52 ,160.8 ,0.425 ,-,-,0.423 ,0.370 ,0.423 ,0.369 ,7.56,7.71,0.14 ,0.14 ,3.46E-05,4.1E+01,2.51E-03,21.85 ,0.0059 ,ND,3.35E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/2 11:00,20.6,20.7,19.8,15.7,17.9,21.9,14.5,-,15.6,21.5,11.8,8.8,19.5,21.6,21.6,20.2,22.7,19,18.9,20,19.4,19.5,2,3.37 ,-,33.94 ,-,0.52 ,160.5 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.5,7.63,0.14 ,0.13 ,3.46E-05,4.1E+01,5.02E-03,22.24 ,0.0053 ,ND,3.35E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/2 17:00,20.6,20.6,19.8,15.8,17.8,21.9,14.6,-,15.7,21.4,12.2,8.8,19.7,21.6,21.6,20.2,22.7,19,18.9,20,19.4,19.4,2,3.29 ,-,33.57 ,-,0.53 ,160.3 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.48,7.62,0.14 ,0.13 ,3.44E-05,4.1E+01,1.00E-02,21.64 ,0.0064 ,ND,3.35E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/2 23:00,20.6,20.6,19.8,15.8,17.9,21.9,14.5,-,15.9,21.4,12.6,8.8,19.8,21.6,21.6,20.2,22.7,18.9,18.9,20,19.4,19.4,2,3.27 ,-,33.24 ,-,0.52 ,160.1 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.49,7.64,0.14 ,0.13 ,3.44E-05,4.1E+01,1.25E-02,21.28 ,0.0055 ,ND,3.35E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/3 5:00,20.5,20.6,19.8,15.7,17.8,21.9,14.5,-,16.1,21.4,12.9,8.9,19.9,21.6,21.6,20.2,22.6,18.9,18.9,20,19.3,19.4,2,3.24 ,-,32.83 ,-,0.52 ,160.0 ,0.423 ,-,-,0.422 ,0.369 ,0.421 ,0.368 ,7.49,7.64,0.13 ,0.13 ,3.41E-05,4.1E+01,2.51E-03,21.49 ,0.0060 ,ND,3.36E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/3 11:00,20.5,20.6,19.8,15.7,17.7,21.9,14.5,-,16.1,21.4,12.8,8.9,19.9,21.6,21.6,20.2,22.6,19,18.9,20,19.3,19.3,2,3.27 ,-,32.46 ,-,0.52 ,160.1 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.45,7.55,0.13 ,0.13 ,3.41E-05,4.1E+01,1.25E-02,21.73 ,0.0054 ,ND,3.36E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/3 17:00,20.5,20.6,19.7,15.7,17.7,21.9,14.5,-,16.2,21.4,12.9,8.8,20,21.6,21.6,20.1,22.6,18.9,18.8,20,19.3,19.3,2,3.16 ,-,32.13 ,-,0.52 ,159.8 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.45,7.59,0.13 ,0.13 ,3.41E-05,4.0E+01,5.02E-03,21.20 ,0.0060 ,ND,3.35E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/3 23:00,20.5,20.6,19.7,15.7,17.8,21.8,14.5,-,16.3,21.4,13.2,8.9,20,21.6,21.6,20.2,22.6,18.9,18.8,20,19.3,19.3,2,3.24 ,-,31.89 ,-,0.52 ,159.6 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.46,7.64,0.13 ,0.13 ,3.41E-05,4.1E+01,2.51E-03,21.35 ,0.0050 ,ND,3.35E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/4 5:00,20.5,20.6,19.7,15.7,17.9,21.8,14.5,-,16.3,21.4,13.4,9.2,20,21.6,21.6,20.1,22.6,18.9,18.9,20,19.2,19.2,2,3.24 ,-,31.61 ,-,0.51 ,159.5 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.48,7.66,0.13 ,0.12 ,3.42E-05,4.1E+01,7.53E-03,22.33 ,0.0063 ,ND,3.36E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/4 11:00,20.5,20.6,19.7,15.7,17.8,21.8,14.4,-,16.3,21.4,13.2,9.2,20,21.6,21.6,20.1,22.6,18.9,18.8,20,19.2,19.2,2,3.12 ,-,31.27 ,-,0.52 ,159.8 ,0.422 ,-,-,0.421 ,0.368 ,0.420 ,0.367 ,7.48,7.6,0.13 ,0.13 ,3.42E-05,4.1E+01,7.53E-03,20.70 ,0.0057 ,ND,3.36E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/4 17:00,20.5,20.5,19.7,15.7,17.7,21.8,14.4,-,16.1,21.3,12.8,8.9,19.7,21.5,21.5,20.1,22.5,19,18.8,19.9,19.2,19.2,2,3.14 ,-,30.81 ,-,0.52 ,160.2 ,0.422 ,-,-,0.421 ,0.369 ,0.420 ,0.368 ,7.47,7.62,0.14 ,0.13 ,3.42E-05,4.1E+01,1.00E-02,21.69 ,0.0067 ,ND,3.35E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/4 23:00,20.5,20.5,19.7,15.6,17.6,21.8,14.3,-,15.9,21.3,12.3,8.7,19.4,21.5,21.5,20.1,22.5,18.9,18.7,19.9,19.1,19.2,2,3.09 ,-,30.38 ,-,0.51 ,160.6 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.368 ,7.51,7.66,0.14 ,0.13 ,3.42E-05,4.1E+01,5.02E-03,20.67 ,0.0069 ,ND,3.35E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/5 5:00,20.5,20.5,19.7,15.6,17.6,21.8,14.3,-,15.8,21.3,12,8.6,19.4,21.5,21.5,20,22.5,18.9,18.7,19.9,19.1,19.1,2,3.14 ,-,29.88 ,-,0.51 ,160.6 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.53,7.64,0.14 ,0.13 ,3.43E-05,4.1E+01,7.53E-03,22.66 ,0.0068 ,ND,3.35E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/5 11:00,20.4,20.5,19.7,15.6,17.5,21.7,14.3,-,15.6,21.3,11.8,8.5,19.3,21.5,21.5,20,22.5,18.8,18.8,19.9,19.1,19.1,2,3.07 ,-,29.38 ,-,0.52 ,160.4 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.48,7.62,0.14 ,0.13 ,3.43E-05,4.1E+01,1.25E-02,21.66 ,0.0061 ,ND,3.35E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/5 17:00,20.4,20.5,19.7,15.6,17.5,21.7,14.3,-,15.9,21.3,12.3,8.6,19.7,21.5,21.5,20,22.5,18.8,18.8,19.9,19.1,19.1,2,3.12 ,-,28.97 ,-,0.52 ,160.2 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.46,7.59,0.13 ,0.13 ,3.42E-05,4.1E+01,5.02E-03,21.38 ,0.0056 ,ND,3.33E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/5 23:00,20.4,20.4,19.7,15.5,17.5,21.7,14.3,-,16,21.2,12.5,8.7,19.7,21.5,21.5,20,22.4,18.8,18.8,19.8,19,19,2,2.99 ,-,28.62 ,-,0.52 ,160.1 ,0.422 ,-,-,0.421 ,0.369 ,0.420 ,0.368 ,7.46,7.61,0.13 ,0.13 ,3.42E-05,4.1E+01,2.51E-02,21.75 ,0.0058 ,ND,3.33E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/6 5:00,20.4,20.4,19.6,15.5,17.6,21.7,14.3,-,16.1,21.3,12.6,8.7,19.7,21.5,21.5,20,22.4,18.8,18.8,19.8,19,19,2,3.04 ,-,28.26 ,-,0.52 ,160.0 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.47,7.62,0.13 ,0.13 ,3.41E-05,4.1E+01,1.50E-02,21.44 ,0.0056 ,ND,3.32E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/6 11:00,20.3,20.4,19.6,15.5,17.6,21.7,14.3,-,16.1,21.2,12.8,8.8,19.8,21.4,21.5,20,22.4,18.8,18.7,19.8,19,19,2,2.99 ,-,27.93 ,-,0.52 ,159.9 ,0.421 ,-,-,0.420 ,0.368 ,0.419 ,0.367 ,7.44,7.6,0.13 ,0.13 ,3.41E-05,4.1E+01,7.53E-03,21.20 ,0.0056 ,ND,3.32E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/6 17:00,20.4,20.4,19.6,15.6,17.7,21.7,14.3,-,16.1,21.2,13,9.1,19.9,21.4,21.5,20,22.4,18.8,18.8,19.9,19,19,2,2.96 ,-,27.62 ,-,0.52 ,159.7 ,0.421 ,-,-,0.419 ,0.367 ,0.419 ,0.366 ,7.44,7.57,0.13 ,0.12 ,3.40E-05,4.0E+01,7.53E-03,21.55 ,0.0059 ,ND,3.32E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/6 23:00,20.4,20.5,19.6,15.6,17.6,21.7,14.3,-,16.1,21.2,13.2,9.4,19.9,21.5,21.5,20,22.5,18.8,18.7,19.9,18.9,18.9,2,2.99 ,-,27.34 ,-,0.52 ,159.6 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.368 ,7.44,7.56,0.13 ,0.12 ,3.40E-05,4.1E+01,2.51E-03,21.94 ,0.0060 ,ND,3.32E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/7 5:00,20.4,20.4,19.6,15.6,17.6,21.7,14.3,-,16.1,21.2,13.2,9.5,19.9,21.5,21.5,20,22.4,18.8,18.7,19.9,18.9,18.9,2,3.01 ,-,27.03 ,-,0.52 ,159.6 ,0.423 ,-,-,0.422 ,0.369 ,0.421 ,0.369 ,7.49,7.65,0.13 ,0.12 ,3.39E-05,4.1E+01,2.51E-03,21.96 ,0.0065 ,ND,3.32E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/7 11:00,20.4,20.4,19.6,15.7,17.7,21.7,14.2,-,16,21.2,13.3,9.5,19.9,21.5,21.5,20,22.5,18.7,18.8,19.9,18.9,18.9,2,2.86 ,-,26.60 ,-,0.52 ,159.7 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.46,7.63,0.13 ,0.12 ,3.39E-05,4.1E+01,7.53E-03,21.73 ,0.0053 ,ND,3.32E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/7 17:00,20.4,20.5,19.6,15.6,17.6,21.7,14.1,-,16,21.2,13.2,9.4,19.9,21.5,21.5,20,22.5,18.7,18.7,19.9,18.9,18.9,2,2.86 ,-,26.09 ,-,0.52 ,159.6 ,0.423 ,-,-,0.422 ,0.370 ,0.421 ,0.369 ,7.49,7.63,0.13 ,0.12 ,3.39E-05,4.1E+01,1.50E-02,21.51 ,0.0067 ,ND,3.33E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/7 23:00,20.4,20.5,19.6,15.6,17.6,21.7,14.2,-,16,21.2,13.1,9.4,19.9,21.5,21.5,20.1,22.5,18.7,18.7,20,18.8,18.9,2,2.89 ,-,25.61 ,-,0.51 ,159.7 ,0.425 ,-,-,0.423 ,0.371 ,0.423 ,0.369 ,7.54,7.73,0.13 ,0.12 ,3.39E-05,4.1E+01,1.25E-02,21.30 ,0.0068 ,ND,3.33E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/8 5:00,20.4,20.4,19.6,15.6,17.7,21.7,14.1,-,16,21.2,13,9.4,19.9,21.5,21.5,20.1,22.5,18.7,18.6,20,18.8,18.8,2,2.76 ,-,25.04 ,-,0.51 ,159.9 ,0.426 ,-,-,0.424 ,0.371 ,0.424 ,0.370 ,7.57,7.71,0.13 ,0.13 ,3.40E-05,4.1E+01,2.51E-03,21.05 ,0.0064 ,ND,3.34E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/8 11:00,20.4,20.4,19.6,15.6,17.8,21.7,14.1,-,15.9,21.2,12.9,9.1,19.7,21.5,21.5,20,22.5,18.7,18.6,19.9,18.8,18.8,2,2.84 ,-,24.48 ,-,0.52 ,160.3 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.54,7.68,0.13 ,0.13 ,3.40E-05,4.1E+01,7.53E-03,21.15 ,0.0059 ,ND,3.34E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/8 17:00,20.4,20.4,19.6,15.6,17.8,21.7,14,-,15.8,21.2,12.6,8.9,19.5,21.5,21.5,20,22.4,18.7,18.6,19.9,18.7,18.8,2,2.73 ,-,23.93 ,-,0.52 ,160.6 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.54,7.68,0.14 ,0.13 ,3.40E-05,4.1E+01,5.02E-03,21.64 ,0.0057 ,ND,3.31E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/8 23:00,20.3,20.4,19.6,15.6,17.8,21.7,14,-,15.7,21.2,12.4,8.8,19.4,21.5,21.4,19.9,22.4,18.7,18.6,19.9,18.7,18.8,2,2.73 ,-,23.36 ,-,0.51 ,160.7 ,0.425 ,-,-,0.423 ,0.371 ,0.423 ,0.369 ,7.58,7.72,0.14 ,0.13 ,3.40E-05,4.1E+01,7.53E-03,22.25 ,0.0056 ,ND,3.31E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/9 5:00,20.3,20.4,19.5,15.6,17.8,21.7,14,-,15.6,21.2,12.5,8.7,19.5,21.5,21.4,19.9,22.4,18.7,18.6,19.8,18.7,18.7,2,2.76 ,-,22.80 ,-,0.52 ,160.5 ,0.425 ,-,-,0.423 ,0.371 ,0.423 ,0.370 ,7.57,7.75,0.14 ,0.13 ,3.40E-05,4.1E+01,1.00E-02,20.94 ,0.0062 ,ND,3.29E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/9 11:00,20.3,20.4,19.5,15.6,17.8,21.7,14,-,15.6,21.2,12.2,8.6,19.7,21.4,21.4,19.9,22.4,18.7,18.6,19.8,18.7,18.7,2,2.71 ,-,22.27 ,-,0.52 ,160.3 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.51,7.65,0.14 ,0.13 ,3.40E-05,4.1E+01,5.02E-03,21.14 ,0.0061 ,ND,3.21E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/9 17:00,20.3,20.4,19.5,15.6,17.7,21.7,14,-,15.9,21.2,12.8,8.9,19.8,21.5,21.5,19.9,22.4,18.7,18.6,19.8,18.6,18.7,2,2.73 ,-,21.81 ,-,0.52 ,160.0 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.48,7.66,0.13 ,0.13 ,3.39E-05,4.1E+01,7.53E-03,21.79 ,0.0067 ,ND,3.21E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/9 23:00,20.3,20.4,19.5,15.6,17.6,21.7,14,-,15.9,21.2,12.7,8.7,19.9,21.5,21.5,19.9,22.4,18.7,18.6,19.9,18.6,18.6,2,2.63 ,-,21.40 ,-,0.53 ,160.0 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.49,7.65,0.13 ,0.13 ,3.39E-05,4.1E+01,5.02E-03,22.28 ,0.0057 ,ND,3.21E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/10 5:00,20.3,20.5,19.5,15.7,17.7,21.7,14,-,15.9,21.2,12.7,8.9,19.9,21.5,21.5,20,22.5,18.7,18.7,20,18.6,18.6,2,2.61 ,-,21.01 ,-,0.52 ,159.9 ,0.423 ,-,-,0.422 ,0.369 ,0.421 ,0.368 ,7.5,7.67,0.13 ,0.13 ,3.40E-05,4.1E+01,5.02E-03,22.24 ,0.0059 ,ND,3.21E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/10 11:00,20.4,20.5,19.6,15.7,17.7,21.7,14,-,15.9,21.2,12.8,8.9,20,21.5,21.5,20,22.5,18.7,18.6,20,18.6,18.6,2,2.63 ,-,46.34 ,-,0.52 ,159.9 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.49,7.62,0.13 ,0.13 ,3.40E-05,4.1E+01,7.53E-03,22.07 ,0.0050 ,ND,3.20E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/10 17:00,20.4,20.5,19.6,15.8,17.7,21.7,13.9,-,15.9,21.2,12.6,8.9,19.9,21.5,21.5,20,22.5,18.7,18.7,20,18.5,18.6,2,2.61 ,-,45.88 ,-,0.53 ,160.1 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.49,7.65,0.13 ,0.13 ,3.42E-05,4.1E+01,7.53E-03,22.54 ,0.0060 ,ND,3.20E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/10 23:00,20.3,20.5,19.6,15.7,17.7,21.7,13.9,-,15.8,21.2,12.6,8.8,19.9,21.5,21.5,20,22.5,18.7,18.6,20,18.5,18.5,2,2.61 ,-,45.39 ,-,0.51 ,160.4 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.54,7.69,0.14 ,0.13 ,3.42E-05,4.1E+01,2.51E-03,21.93 ,0.0061 ,ND,3.20E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/11 5:00,20.4,20.5,19.6,15.8,17.7,21.7,13.8,-,15.8,21.2,12.6,8.8,19.9,21.5,21.5,20,22.5,18.6,18.6,20,18.5,18.5,2,2.48 ,-,44.87 ,-,0.51 ,160.4 ,0.425 ,-,-,0.423 ,0.371 ,0.423 ,0.369 ,7.57,7.7,0.14 ,0.13 ,3.38E-05,4.1E+01,1.00E-02,22.13 ,0.0063 ,ND,3.20E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/11 11:00,20.3,20.5,19.6,15.7,17.7,21.7,13.8,-,15.8,21.2,12.6,8.7,19.9,21.5,21.4,20,22.5,18.7,18.7,20,18.4,18.5,2,2.48 ,-,44.36 ,-,0.52 ,160.1 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.53,7.64,0.18 ,0.17 ,3.38E-05,4.1E+01,5.02E-03,21.75 ,0.0067 ,ND,3.20E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/11 17:00,20.4,20.5,19.6,15.8,17.6,21.7,13.8,-,15.9,21.2,12.6,8.8,19.9,21.5,21.5,20,22.5,18.7,18.6,20,18.4,18.5,2,2.46 ,-,43.90 ,-,0.52 ,160.0 ,0.424 ,-,-,0.422 ,0.370 ,0.421 ,0.368 ,7.52,7.67,0.17 ,0.17 ,3.94E-05,4.1E+01,1.00E-02,21.08 ,0.0054 ,ND,3.20E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/11 23:00,20.4,20.5,19.6,15.7,17.7,21.7,13.8,-,15.9,21.2,12.7,8.9,20,21.5,21.5,20,22.5,18.6,18.6,20,18.4,18.4,2,2.50 ,-,43.43 ,-,0.51 ,160.0 ,0.425 ,-,-,0.423 ,0.370 ,0.422 ,0.369 ,7.55,7.65,0.17 ,0.17 ,3.94E-05,4.1E+01,5.02E-03,21.54 ,0.0055 ,ND,3.70E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/12 5:00,20.4,20.5,19.7,15.7,17.7,21.7,13.7,-,15.9,21.2,12.8,9,20,21.5,21.5,20,22.4,18.6,18.6,20,18.4,18.4,2,2.48 ,-,42.86 ,-,0.52 ,159.7 ,0.426 ,-,-,0.423 ,0.371 ,0.423 ,0.370 ,7.55,7.69,0.17 ,0.16 ,3.85E-05,4.1E+01,7.53E-03,22.61 ,0.0064 ,ND,3.70E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/12 11:00,20.4,20.5,19.7,15.7,17.6,21.7,13.7,-,16,21.2,12.9,9,20,21.5,21.5,20,22.4,18.6,18.6,20,18.3,18.4,2,4.45 ,-,42.42 ,-,0.53 ,159.5 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.48,7.61,0.17 ,0.16 ,3.85E-05,4.1E+01,7.53E-03,21.56 ,0.0060 ,ND,3.67E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/12 17:00,20.3,20.5,19.6,15.8,17.7,21.7,13.8,-,16,21.2,12.8,9.1,19.9,21.5,21.5,20,22.4,18.7,18.6,20,18.3,18.3,2,4.45 ,-,42.07 ,-,0.52 ,159.7 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.47,7.62,0.17 ,0.16 ,3.82E-05,4.1E+01,2.51E-03,20.86 ,0.0055 ,ND,3.67E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/12 23:00,20.4,20.5,19.6,15.7,17.7,21.7,13.7,-,16,21.2,12.9,9.2,19.9,21.5,21.5,20,22.4,18.6,18.6,20,18.3,18.3,2,4.45 ,-,41.66 ,-,0.53 ,159.8 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.51,7.65,0.16 ,0.16 ,3.82E-05,4.1E+01,1.25E-02,21.75 ,0.0053 ,ND,3.63E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/13 5:00,20.4,20.5,19.6,15.7,17.7,21.7,13.7,-,16,21.2,12.9,9.2,19.9,21.5,21.5,20,22.4,18.6,18.6,20,18.3,18.3,2,4.34 ,-,41.26 ,-,0.52 ,159.8 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.368 ,7.53,7.68,0.16 ,0.16 ,3.82E-05,4.1E+01,ND,21.63 ,0.0061 ,ND,3.63E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/13 11:00,20.3,20.5,19.6,15.7,17.7,21.7,13.7,-,16,21.2,12.9,9.2,19.9,21.5,21.4,20,22.4,18.6,18.6,20,18.2,18.3,2,4.34 ,-,40.75 ,-,0.52 ,159.9 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.367 ,7.51,7.66,0.16 ,0.16 ,3.82E-05,4.1E+01,7.53E-03,21.63 ,0.0057 ,ND,3.61E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/13 17:00,20.3,20.5,19.5,15.8,17.6,21.7,13.6,-,16,21.2,12.8,9.2,19.9,21.5,21.4,20,22.4,18.6,18.6,20,18.2,18.3,2,4.32 ,-,40.29 ,-,0.51 ,160.1 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.51,7.6,0.16 ,0.16 ,3.77E-05,4.1E+01,ND,21.47 ,0.0060 ,ND,3.61E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/13 23:00,20.3,20.4,19.5,15.7,17.7,21.7,13.6,-,15.9,21.2,12.7,9,19.9,21.5,21.4,19.9,22.4,18.6,18.6,20,18.2,18.2,2,4.32 ,-,39.76 ,-,0.52 ,160.4 ,0.425 ,-,-,0.423 ,0.370 ,0.422 ,0.369 ,7.55,7.69,0.16 ,0.16 ,3.77E-05,4.0E+01,7.53E-03,22.06 ,0.0056 ,ND,3.58E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/14 5:00,20.2,20.4,19.5,15.7,17.7,21.7,13.6,-,15.8,21.2,12.4,8.7,19.7,21.5,21.4,19.9,22.3,18.5,18.6,20,18.2,18.2,2,4.34 ,-,39.21 ,-,0.52 ,160.8 ,0.425 ,-,-,0.423 ,0.370 ,0.423 ,0.369 ,7.56,7.7,0.16 ,0.16 ,3.76E-05,4.1E+01,5.02E-03,21.73 ,0.0061 ,ND,3.58E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/14 11:00,20.2,20.4,19.5,15.7,17.6,21.7,13.5,-,15.8,21.2,12.3,8.6,19.7,21.5,21.4,19.9,22.3,18.6,18.6,19.9,18.1,18.2,2,4.22 ,-,38.67 ,-,0.52 ,160.8 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.53,7.66,0.16 ,0.16 ,3.76E-05,4.1E+01,1.00E-02,21.89 ,0.0062 ,ND,3.54E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/14 17:00,20.2,20.4,19.5,15.7,17.5,21.7,13.5,-,15.9,21.2,12.4,8.7,19.9,21.5,21.4,19.9,22.3,18.6,18.6,19.9,18.1,18.2,2,4.17 ,-,38.20 ,-,0.52 ,160.3 ,0.422 ,-,-,0.421 ,0.369 ,0.420 ,0.367 ,7.49,7.63,0.16 ,0.16 ,3.74E-05,4.1E+01,7.53E-03,21.40 ,0.0058 ,ND,3.54E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/14 23:00,20.3,20.4,19.6,15.7,17.5,21.7,13.5,-,15.9,21.2,12.6,8.8,19.9,21.5,21.4,19.9,22.3,18.6,18.5,19.9,18.1,18.1,2,4.19 ,-,37.80 ,-,0.54 ,159.8 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.51,7.64,0.15 ,0.15 ,3.74E-05,4.1E+01,2.51E-03,21.55 ,0.0056 ,ND,3.52E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/15 5:00,20.3,20.4,19.6,15.7,17.6,21.7,13.5,-,15.9,21.2,12.4,8.7,19.9,21.5,21.5,19.9,22.3,18.6,18.6,20,18.1,18.1,2,4.19 ,-,37.38 ,-,0.53 ,159.7 ,0.423 ,-,-,0.422 ,0.369 ,0.421 ,0.369 ,7.49,7.64,0.15 ,0.15 ,3.70E-05,4.1E+01,5.02E-03,21.46 ,0.0059 ,ND,3.52E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/15 11:00,20.3,20.5,19.6,15.7,17.6,21.7,13.5,-,15.9,21.2,12.5,8.8,19.9,21.5,21.4,19.9,22.3,18.6,18.6,20,18.1,18.1,2,4.14 ,-,36.99 ,-,0.53 ,159.7 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.49,7.64,0.21 ,0.21 ,3.70E-05,4.1E+01,2.51E-03,20.88 ,0.0069 ,ND,4.77E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/15 17:00,20.2,20.4,19.5,15.7,17.6,21.7,13.4,-,15.9,21.2,12.6,9,19.8,21.5,21.4,19.9,22.3,18.6,18.6,19.9,18,18.1,2,4.19 ,-,36.51 ,-,0.52 ,159.8 ,0.424 ,-,-,0.422 ,0.370 ,0.421 ,0.369 ,7.53,7.65,0.22 ,0.21 ,4.39E-05,4.1E+01,1.00E-02,21.75 ,0.0057 ,ND,3.48E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/15 23:00,20.2,20.4,19.5,15.6,17.6,21.7,13.4,-,15.9,21.2,12.6,8.8,19.8,21.5,21.4,19.9,22.3,18.6,18.6,19.9,18,18,2,4.14 ,-,35.95 ,-,0.52 ,160.0 ,0.425 ,-,-,0.423 ,0.370 ,0.422 ,0.369 ,7.56,7.69,0.22 ,0.21 ,4.39E-05,4.1E+01,5.02E-03,21.90 ,0.0063 ,ND,4.16E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/16 5:00,20.2,20.4,19.5,15.6,17.6,21.7,13.4,-,15.8,21.2,12.5,8.6,19.7,21.4,21.4,19.8,22.3,18.6,18.5,19.9,18,18,2,4.09 ,-,35.40 ,-,0.51 ,160.1 ,0.426 ,-,-,0.424 ,0.371 ,0.423 ,0.370 ,7.58,7.72,0.21 ,0.21 ,4.29E-05,4.1E+01,2.51E-03,22.04 ,0.0058 ,ND,4.16E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/16 11:00,20.2,20.3,19.4,15.6,17.6,21.7,13.3,-,15.8,21.1,12.2,8.4,19.6,21.4,21.4,19.8,22.3,18.5,18.5,19.9,17.9,18,2,4.09 ,-,34.88 ,-,0.53 ,160.3 ,0.425 ,-,-,0.423 ,0.370 ,0.422 ,0.369 ,7.59,7.64,0.21 ,0.20 ,4.29E-05,4.1E+01,7.53E-03,22.50 ,0.0061 ,ND,4.09E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/16 17:00,20.2,20.3,19.4,15.5,17.6,21.7,13.2,-,15.8,21.1,12,8.3,19.3,21.4,21.3,19.8,22.2,18.5,18.4,19.8,17.9,17.9,2,3.99 ,-,34.29 ,-,0.52 ,160.6 ,0.425 ,-,-,0.423 ,0.370 ,0.422 ,0.369 ,7.58,7.71,0.21 ,0.20 ,4.23E-05,4.1E+01,2.51E-03,21.31 ,0.0054 ,ND,4.09E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/16 23:00,20.1,20.3,19.4,15.5,17.6,21.6,13.2,-,15.6,21.1,11.5,8.2,19.3,21.4,21.3,19.8,22.2,18.5,18.4,19.8,17.9,17.9,2,3.94 ,-,33.71 ,-,0.51 ,160.8 ,0.425 ,-,-,0.423 ,0.370 ,0.423 ,0.369 ,7.59,7.71,0.21 ,0.20 ,4.23E-05,4.1E+01,2.51E-03,21.95 ,0.0054 ,ND,4.01E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/17 5:00,20.1,20.3,19.4,15.4,17.5,21.6,13.2,-,15.5,21.1,10.7,7.9,19.3,21.3,21.3,19.7,22.2,18.5,18.5,19.8,17.9,17.9,2,3.99 ,-,33.19 ,-,0.52 ,161.0 ,0.425 ,-,-,0.423 ,0.370 ,0.423 ,0.369 ,7.6,7.73,0.21 ,0.20 ,4.17E-05,4.1E+01,1.00E-02,21.80 ,0.0060 ,ND,4.01E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/17 11:00,20.1,20.3,19.4,15.3,17.4,21.6,13.2,-,15.5,21,9.8,7.8,19.3,21.3,21.2,19.7,22.1,18.4,18.4,19.8,17.9,17.9,2,3.91 ,-,32.71 ,-,0.52 ,161.0 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.53,7.67,0.25 ,0.24 ,4.17E-05,4.1E+01,1.00E-02,21.96 ,0.0062 ,ND,4.53E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/17 17:00,20.1,20.3,19.4,15.2,17.4,21.6,13.2,-,15.5,21.1,10.3,7.9,19.3,21.3,21.2,19.7,22.1,18.4,18.5,19.8,17.8,17.8,2,3.81 ,-,32.28 ,-,0.52 ,160.8 ,0.422 ,-,-,0.420 ,0.368 ,0.419 ,0.367 ,7.5,7.66,0.25 ,0.24 ,4.58E-05,4.1E+01,5.02E-03,21.62 ,0.0056 ,ND,3.98E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/17 23:00,20.1,20.3,19.3,15.2,17.2,21.6,13.2,-,15.5,21,10.3,7.8,19.2,21.3,21.2,19.7,22,18.4,18.4,19.7,17.8,17.8,2,3.91 ,-,31.89 ,-,0.52 ,160.7 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.52,7.65,0.24 ,0.23 ,4.58E-05,4.1E+01,5.02E-03,21.26 ,0.0061 ,ND,4.36E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/18 5:00,20.1,20.2,19.3,15.2,17.2,21.5,13.1,-,15.5,21,10.7,7.9,19.2,21.3,21.1,19.6,22,18.3,18.4,19.7,17.8,17.8,2,3.83 ,-,31.46 ,-,0.52 ,160.5 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.51,7.66,0.24 ,0.23 ,4.49E-05,4.1E+01,5.02E-03,22.25 ,0.0056 ,ND,4.36E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/18 11:00,20,20.2,19.3,15.1,17.1,21.5,13.1,-,15.5,21,10.7,7.9,19.2,21.3,21.1,19.6,22,18.4,18.4,19.6,17.7,17.8,2,3.80 ,-,31.06 ,-,0.52 ,160.4 ,0.421 ,-,-,0.419 ,0.367 ,0.419 ,0.366 ,7.47,7.65,0.23 ,0.22 ,4.49E-05,4.1E+01,1.00E-02,21.30 ,0.0050 ,ND,4.31E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/18 17:00,20,20.1,19.3,15.1,17.1,21.5,13.2,-,15.6,20.9,11.1,8,19.1,21.2,21.1,19.6,22,18.4,18.3,19.6,17.7,17.8,2,3.78 ,-,30.75 ,-,0.52 ,160.3 ,0.420 ,-,-,0.419 ,0.367 ,0.418 ,0.366 ,7.45,7.62,0.23 ,0.22 ,4.43E-05,4.1E+01,1.00E-02,21.39 ,0.0067 ,ND,4.31E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/18 23:00,20,20.1,19.3,15,17.1,21.5,13.2,-,15.7,20.9,11,8.1,19.1,21.2,21.1,19.6,21.9,18.3,18.3,19.6,17.7,17.7,2,3.78 ,-,30.51 ,-,0.52 ,160.5 ,0.421 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.48,7.57,0.23 ,0.22 ,4.43E-05,4.1E+01,7.53E-03,21.82 ,0.0060 ,ND,4.26E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/19 5:00,20,20.1,19.2,14.9,17,21.4,13.2,-,15.7,20.9,10.3,8,19.1,21.1,21,19.5,21.9,18.3,18.3,19.5,17.7,17.7,2,3.80 ,-,30.26 ,-,0.52 ,160.7 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.49,7.65,0.23 ,0.21 ,4.36E-05,4.1E+01,ND,22.05 ,0.0054 ,ND,4.26E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/19 11:00,20,20.1,19.2,14.9,17,21.4,13.1,-,15.6,20.8,9.8,8,19.1,21.1,21,19.5,21.8,18.3,18.3,19.5,17.7,17.7,2,3.78 ,-,29.89 ,-,0.52 ,160.9 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.51,7.61,0.23 ,0.21 ,4.36E-05,4.1E+01,5.02E-03,21.78 ,0.0053 ,ND,4.18E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/19 17:00,19.9,20,19.2,14.9,17,21.3,13,-,15.6,20.8,9.9,8.1,19.1,21.1,21,19.5,21.8,18.3,18.2,19.5,17.6,17.7,2,3.68 ,-,29.57 ,-,0.53 ,161.0 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.368 ,7.5,7.65,0.21 ,0.20 ,4.29E-05,4.1E+01,5.02E-03,20.86 ,0.0062 ,ND,4.18E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/19 23:00,19.9,20,19.2,14.9,16.9,21.3,13,-,15.5,20.7,9.8,8.2,19.1,21,20.9,19.4,21.8,18.2,18.2,19.5,17.6,17.6,2,3.70 ,-,29.14 ,-,0.52 ,161.3 ,0.423 ,-,-,0.422 ,0.369 ,0.421 ,0.368 ,7.55,7.7,0.21 ,0.20 ,4.29E-05,4.1E+01,7.53E-03,22.06 ,0.0060 ,ND,4.16E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/20 5:00,19.8,20,19.1,14.9,16.9,21.3,13,-,15.3,20.7,9.8,8.2,19,20.9,20.9,19.4,21.7,18.2,18.1,19.4,17.6,17.6,2,3.68 ,-,28.68 ,-,0.52 ,161.3 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.57,7.71,0.20 ,0.20 ,4.24E-05,4.1E+01,7.53E-03,21.08 ,0.0052 ,ND,4.16E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/20 11:00,19.8,20,19.1,14.8,16.8,21.2,13,-,15.2,20.6,9.7,8.1,19,20.9,20.9,19.4,21.7,18.1,18.1,19.4,17.6,17.6,2,3.65 ,-,28.24 ,-,0.52 ,161.4 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.54,7.66,0.20 ,0.19 ,4.24E-05,4.1E+01,1.00E-02,21.86 ,0.0057 ,ND,4.09E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/20 17:00,19.8,19.9,19,14.8,16.8,21.2,13,-,15.3,20.6,9.8,8,19,20.9,20.9,19.3,21.7,18.1,18.1,19.4,17.5,17.6,2,3.68 ,-,27.85 ,-,0.53 ,161.2 ,0.422 ,-,-,0.421 ,0.368 ,0.420 ,0.367 ,7.52,7.65,0.20 ,0.19 ,4.16E-05,4.1E+01,7.53E-03,21.96 ,0.0059 ,ND,4.09E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/20 23:00,19.7,19.9,19,14.8,16.9,21.2,13,-,15.3,20.6,9.6,7.9,18.9,20.9,20.8,19.3,21.7,18.1,18.1,19.4,17.5,17.6,2,3.62 ,-,27.51 ,-,0.52 ,161.1 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.367 ,7.53,7.65,0.19 ,0.19 ,4.16E-05,4.1E+01,5.02E-03,21.42 ,0.0059 ,ND,4.03E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/21 5:00,19.7,19.9,19,14.9,16.8,21.2,13,-,15.4,20.7,10.1,8,18.9,20.9,20.8,19.3,21.7,18.1,18,19.3,17.5,17.5,2,3.55 ,-,27.24 ,-,0.52 ,160.7 ,0.423 ,-,-,0.422 ,0.369 ,0.421 ,0.368 ,7.55,7.7,0.19 ,0.18 ,4.11E-05,4.1E+01,ND,21.36 ,0.0055 ,ND,4.03E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/21 11:00,19.7,19.9,19,14.9,16.9,21.2,13,-,15.3,20.6,10.7,8,18.9,21,20.8,19.3,21.7,18.2,18,19.3,17.5,17.5,2,3.65 ,-,26.79 ,-,0.52 ,160.1 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.5,7.63,0.18 ,0.17 ,4.11E-05,4.1E+01,2.51E-03,21.84 ,0.0055 ,ND,3.98E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/21 17:00,19.7,19.8,19,15,17,21.2,13,-,15.7,20.7,11.4,8.1,19.1,21,20.9,19.3,21.7,18.1,18,19.3,17.5,17.5,2,3.68 ,-,27.09 ,-,0.53 ,159.8 ,0.422 ,-,-,0.421 ,0.369 ,0.420 ,0.368 ,7.45,7.61,0.18 ,0.17 ,4.08E-05,4.1E+01,1.00E-02,21.60 ,0.0061 ,ND,3.98E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/21 23:00,19.8,19.8,19,15,17.1,21.2,13,-,15.7,20.6,11.6,8.2,18.9,21,20.8,19.3,21.6,18.1,18.1,19.4,17.5,17.5,2,3.68 ,-,27.00 ,-,0.52 ,160.1 ,0.422 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.47,7.59,0.18 ,0.17 ,4.08E-05,4.1E+01,ND,21.31 ,0.0061 ,ND,3.96E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/22 5:00,19.8,19.8,19,15,17.1,21.2,13,-,15.7,20.6,11.3,8.1,18.9,20.9,20.8,19.3,21.6,18.1,18.1,19.3,17.4,17.5,2,3.65 ,-,26.71 ,-,0.53 ,160.2 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.51,7.64,0.18 ,0.17 ,4.04E-05,4.1E+01,1.50E-02,22.00 ,0.0062 ,ND,3.96E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/22 11:00,19.7,19.8,19,15,17,21.1,13,-,15.7,20.6,11.1,8,18.9,20.9,20.8,19.3,21.6,18.1,18,19.3,17.4,17.4,2,3.65 ,-,26.50 ,-,0.53 ,160.2 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.48,7.63,0.21 ,0.21 ,4.04E-05,4.1E+01,1.25E-02,22.03 ,0.0062 ,ND,3.94E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/22 17:00,19.7,19.8,19,15,17,21.1,13,-,15.5,20.6,10.9,8.2,18.8,20.9,20.8,19.3,21.6,18.1,18,19.3,17.4,17.4,2,3.67 ,-,26.33 ,-,0.53 ,159.9 ,0.458 ,-,-,0.456 ,0.400 ,0.456 ,0.399 ,8.06,8.17,0.25 ,0.23 ,4.68E-05,4.1E+01,2.01E-02,21.86 ,0.0060 ,ND,3.94E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/22 23:00,19.7,19.8,19,15,17,21.1,13,-,15.6,20.6,11.4,8.2,19,20.9,20.8,19.3,21.6,18,18.1,19.3,17.4,17.4,2,3.70 ,-,26.16 ,-,0.53 ,159.5 ,0.457 ,-,-,0.456 ,0.400 ,0.455 ,0.399 ,8.04,8.17,0.24 ,0.22 ,4.68E-05,4.1E+01,2.01E-02,21.28 ,0.0066 ,ND,4.57E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/23 5:00,19.7,19.8,18.9,15,17,21.1,13,-,15.8,20.6,11.7,8.2,19.1,20.9,20.8,19.3,21.6,18.1,18,19.3,17.4,17.4,2,3.55 ,-,25.99 ,-,0.53 ,159.2 ,0.458 ,-,-,0.456 ,0.400 ,0.456 ,0.399 ,8.04,8.18,0.23 ,0.22 ,4.58E-05,4.1E+01,1.25E-02,21.80 ,0.0072 ,ND,4.57E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/23 11:00,19.6,19.7,18.9,15,17,21.1,12.9,-,15.8,20.6,11.9,8.3,19.1,20.9,20.8,19.2,21.5,18,18,19.2,17.3,17.4,2,3.62 ,-,25.68 ,-,0.53 ,159.2 ,0.458 ,-,-,0.456 ,0.400 ,0.456 ,0.399 ,8.06,8.2,0.23 ,0.21 ,4.58E-05,4.1E+01,7.53E-03,21.22 ,0.0057 ,ND,4.50E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/23 17:00,19.6,19.7,18.9,15.1,16.8,21.1,12.8,-,15.4,20.5,10.4,8.5,19,20.7,20.9,19.2,21.5,17.9,17.9,19.3,17.3,17.4,2,3.57 ,-,25.27 ,-,0.52 ,158.4 ,0.458 ,-,-,0.456 ,0.400 ,0.456 ,0.399 ,8.06,8.2,0.22 ,0.22 ,4.48E-05,4.1E+01,7.53E-03,21.43 ,0.0067 ,ND,4.50E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/23 23:00,19.6,19.7,18.9,14.9,16.8,21.1,12.8,-,15.3,20.5,10.1,7.8,18.9,20.6,20.8,19.2,21.4,18,18,19.2,17.3,17.3,2,3.55 ,-,24.85 ,-,0.53 ,158.1 ,0.459 ,-,-,0.457 ,0.401 ,0.456 ,0.400 ,8.08,8.18,0.22 ,0.22 ,4.48E-05,4.1E+01,7.53E-03,22.08 ,0.0056 ,ND,4.44E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/24 5:00,19.6,19.6,18.8,14.6,16.6,21,12.7,-,15.2,20.3,10,8.3,18.8,20.5,20.8,19.2,21.3,17.9,17.9,19.1,17.3,17.3,2,3.57 ,-,24.42 ,-,0.52 ,158.1 ,0.459 ,-,-,0.457 ,0.401 ,0.456 ,0.400 ,8.1,8.19,0.22 ,0.22 ,4.43E-05,4.1E+01,2.51E-03,21.88 ,0.0070 ,ND,4.44E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/24 11:00,19.5,19.5,18.7,14.3,16.4,20.9,12.6,-,15.2,20.2,10,8,18.6,20.4,20.6,19,21.2,17.9,17.8,18.8,17.3,17.3,2,3.55 ,-,23.88 ,-,0.52 ,158.2 ,0.459 ,-,-,0.457 ,0.401 ,0.456 ,0.400 ,8.12,8.24,0.27 ,0.28 ,4.43E-05,4.1E+01,5.02E-03,21.74 ,0.0059 ,ND,4.58E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/24 17:00,19.3,19.3,18.6,14.3,16.3,20.8,12.6,-,15,20.1,10,7.8,18.4,20.2,20.5,18.9,21,17.8,17.7,18.8,17.2,17.3,2,3.55 ,-,23.37 ,-,0.53 ,158.0 ,0.459 ,-,-,0.457 ,0.401 ,0.457 ,0.400 ,8.12,8.26,0.27 ,0.28 ,4.98E-05,4.1E+01,7.53E-03,22.85 ,0.0050 ,ND,4.58E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/24 23:00,19.2,19.1,18.5,14.1,16.2,20.7,12.5,-,15,20,10.1,8,18.3,20.1,20.4,18.8,20.9,17.6,17.6,18.7,17.2,17.2,2,3.55 ,-,22.88 ,-,0.52 ,158.3 ,0.459 ,-,-,0.457 ,0.401 ,0.456 ,0.400 ,8.12,8.23,0.27 ,0.27 ,4.98E-05,4.1E+01,5.02E-03,22.47 ,0.0063 ,ND,4.91E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/25 5:00,19.2,18.9,18.4,13.9,16,20.6,12.5,-,14.7,19.9,10.1,8,18.2,20,20.3,18.7,20.8,17.5,17.4,18.6,17.2,17.2,2,3.42 ,-,22.35 ,-,0.52 ,158.5 ,0.459 ,-,-,0.457 ,0.401 ,0.457 ,0.400 ,8.11,8.23,0.27 ,0.27 ,4.89E-05,4.1E+01,7.53E-03,21.91 ,0.0069 ,ND,4.91E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/25 11:00,19,18.9,18.3,14,15.9,20.4,12.4,-,14.7,19.7,10,8.3,18.1,19.8,20.1,18.4,20.6,17.4,17.3,18.3,17.2,17.2,2,3.39 ,-,21.86 ,-,0.52 ,158.4 ,0.459 ,-,-,0.457 ,0.401 ,0.456 ,0.400 ,8.12,8.22,0.31 ,0.32 ,4.89E-05,4.1E+01,1.25E-02,21.70 ,0.0049 ,ND,5.13E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/25 17:00,18.7,18.7,18,13.9,15.9,20.3,12.4,-,14.6,19.6,10,8.1,17.9,19.7,20,18.2,20.4,17.3,17.2,18.2,17.1,17.2,2,3.34 ,-,21.40 ,-,0.51 ,158.6 ,0.459 ,-,-,0.457 ,0.401 ,0.456 ,0.399 ,8.1,8.24,0.31 ,0.31 ,5.24E-05,4.1E+01,1.25E-02,21.49 ,0.0064 ,ND,5.13E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/25 23:00,18.6,18.6,17.9,13.8,15.7,20.2,12.4,-,14.7,19.5,10.1,8.3,17.8,19.6,19.8,18.1,20.3,17.2,17.1,18.1,17.1,17.1,2,3.32 ,-,20.84 ,-,0.51 ,158.7 ,0.459 ,-,-,0.457 ,0.400 ,0.456 ,0.399 ,8.13,8.21,0.30 ,0.30 ,5.24E-05,4.1E+01,1.00E-02,21.59 ,0.0050 ,ND,5.15E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/26 5:00,18.5,18.5,17.8,13.7,15.5,20.1,12.4,-,14.7,19.4,10.1,8.2,17.7,19.5,19.7,18,20.1,17.1,17.1,18,17.1,17.1,2,3.32 ,-,20.33 ,-,0.52 ,158.8 ,0.459 ,-,-,0.457 ,0.400 ,0.456 ,0.399 ,8.12,8.2,0.30 ,0.30 ,5.14E-05,4.1E+01,7.53E-03,21.74 ,0.0068 ,ND,5.15E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/26 11:00,18.4,18.4,17.7,13.6,15.5,20,12.3,-,14.7,19.3,10.1,8.3,17.6,19.5,19.6,17.9,20.1,17.1,17,17.9,17.1,17.1,2,2.93 ,-,47.22 ,-,0.52 ,159.0 ,0.458 ,-,-,0.456 ,0.400 ,0.456 ,0.399 ,8.1,8.19,0.30 ,0.30 ,5.14E-05,4.1E+01,2.51E-03,24.66 ,0.0052 ,ND,4.94E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/26 17:00,18.3,18.4,17.6,13.6,15.4,19.9,12.3,-,14.6,19.3,9.9,8.2,17.6,19.4,19.5,17.8,20,17,17,17.9,17.1,17.1,2,3.27 ,-,46.78 ,-,0.52 ,159.1 ,0.458 ,-,-,0.456 ,0.400 ,0.456 ,0.399 ,8.1,8.24,0.29 ,0.29 ,4.93E-05,4.1E+01,5.02E-03,23.48 ,0.0053 ,ND,4.94E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/26 23:00,18.3,18.3,17.6,13.6,15.5,19.8,12.3,-,14.7,19.2,10,8.5,17.5,19.4,19.5,17.7,19.9,16.9,16.9,17.8,17,17,2,3.19 ,-,46.32 ,-,0.52 ,159.3 ,0.459 ,-,-,0.457 ,0.400 ,0.456 ,0.399 ,8.14,8.27,0.29 ,0.29 ,4.93E-05,4.1E+01,2.51E-03,22.91 ,0.0073 ,ND,4.76E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/27 5:00,18.2,18.2,17.5,13.5,15.5,19.7,12.3,-,14.7,19.1,10.1,8.4,17.5,19.3,19.4,17.7,19.8,16.9,16.9,17.8,17,17,2,3.16 ,-,45.88 ,-,0.51 ,159.4 ,0.459 ,-,-,0.457 ,0.401 ,0.456 ,0.399 ,8.13,8.21,0.28 ,0.29 ,4.85E-05,4.1E+01,ND,23.06 ,0.0057 ,ND,4.76E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/27 11:00,18.2,18.1,17.5,13.5,15.5,19.7,12.3,-,14.7,19.1,10,8.1,17.5,19.3,19.4,17.6,19.8,16.9,16.8,17.7,17,17,2,3.19 ,-,45.45 ,-,0.52 ,159.5 ,0.458 ,-,-,0.456 ,0.400 ,0.455 ,0.399 ,8.12,8.21,0.28 ,0.28 ,4.85E-05,4.1E+01,ND,23.82 ,0.0049 ,ND,4.67E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/27 17:00,18.2,18.1,17.5,13.5,15.5,19.6,12.3,-,14.6,19,9.9,8.2,17.5,19.2,19.3,17.6,19.7,16.8,16.8,17.7,17,17,2,3.16 ,-,45.04 ,-,0.53 ,159.5 ,0.458 ,-,-,0.456 ,0.400 ,0.455 ,0.399 ,8.12,8.23,0.28 ,0.28 ,4.76E-05,4.1E+01,2.51E-03,23.06 ,0.0060 ,ND,4.67E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/27 23:00,18.2,18,17.5,13.5,15.6,19.6,12.2,-,14.6,18.9,10,8.1,17.5,19.2,19.3,17.6,19.7,16.8,16.7,17.7,17,17,2,3.14 ,-,44.64 ,-,0.52 ,159.6 ,0.458 ,-,-,0.456 ,0.400 ,0.456 ,0.399 ,8.12,8.2,0.27 ,0.27 ,4.76E-05,4.1E+01,2.51E-03,23.18 ,0.0061 ,ND,4.59E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/28 5:00,18.1,17.9,17.5,13.4,15.6,19.5,12.2,-,14.5,18.9,10,8.1,17.4,19.1,19.2,17.6,19.6,16.8,16.7,17.6,16.9,17,2,3.06 ,-,44.25 ,-,0.52 ,159.7 ,0.459 ,-,-,0.457 ,0.401 ,0.456 ,0.400 ,8.14,8.24,0.27 ,0.27 ,4.69E-05,4.1E+01,5.02E-03,22.35 ,0.0071 ,ND,4.59E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/28 11:00,18.1,17.9,17.4,13.4,15.6,19.5,12.2,-,14.4,18.8,9.9,8.1,17.4,19.1,19.2,17.5,19.6,16.7,16.7,17.6,16.9,16.9,2,3.06 ,-,43.86 ,-,0.52 ,159.7 ,0.458 ,-,-,0.456 ,0.400 ,0.456 ,0.399 ,8.12,8.23,0.26 ,0.26 ,4.69E-05,4.1E+01,2.51E-03,22.19 ,0.0051 ,ND,4.48E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/28 17:00,18.1,17.8,17.4,13.4,15.6,19.4,12.2,-,14.4,18.8,9.9,8.1,17.3,19.1,19.2,17.5,19.5,16.7,16.7,17.6,16.9,16.9,2,3.09 ,-,43.48 ,-,0.52 ,159.8 ,0.458 ,-,-,0.456 ,0.400 ,0.455 ,0.399 ,8.11,8.21,0.26 ,0.26 ,4.62E-05,4.1E+01,7.53E-03,23.09 ,0.0063 ,ND,4.48E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/28 23:00,18.1,17.6,17.4,13.4,15.5,19.4,12.2,-,14.4,18.7,9.7,7.9,17.3,19,19.1,17.5,19.5,16.7,16.6,17.6,16.9,16.9,2,3.06 ,-,43.09 ,-,0.52 ,160.0 ,0.458 ,-,-,0.456 ,0.400 ,0.456 ,0.399 ,8.11,8.26,0.26 ,0.26 ,4.62E-05,4.1E+01,5.02E-03,23.15 ,0.0062 ,ND,4.40E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/29 5:00,18,17.6,17.4,13.4,15.5,19.4,12.1,-,14,18.7,8.8,7.5,17.3,19,19.1,17.5,19.4,16.6,16.6,17.6,16.8,16.9,2,3.01 ,-,42.66 ,-,0.52 ,160.1 ,0.459 ,-,-,0.457 ,0.400 ,0.456 ,0.399 ,8.15,8.28,0.25 ,0.25 ,4.54E-05,4.1E+01,5.02E-03,23.48 ,0.0065 ,ND,4.40E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/29 11:00,18,17.7,17.3,13.4,15.3,19.3,12.1,-,14,18.6,8.7,7.4,17.3,18.9,19,17.4,19.4,16.6,16.5,17.5,16.8,16.9,2,2.96 ,-,42.24 ,-,0.52 ,160.2 ,0.458 ,-,-,0.456 ,0.400 ,0.455 ,0.399 ,8.12,8.17,0.29 ,0.29 ,4.54E-05,4.1E+01,1.25E-02,22.83 ,0.0070 ,ND,4.72E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/29 17:00,18,17.6,17.3,13.3,15.4,19.3,12.1,-,13.8,18.5,8.6,7.3,17.2,18.9,19,17.4,19.3,16.6,16.5,17.5,16.8,16.8,2,2.99 ,-,41.88 ,-,0.53 ,160.2 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.53,7.66,0.28 ,0.29 ,4.89E-05,4.1E+01,1.00E-02,23.48 ,0.0063 ,ND,4.72E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/29 23:00,17.9,17.6,17.3,13.3,15.3,19.2,12.1,-,13.8,18.5,8.5,7.3,17.2,18.8,18.9,17.4,19.3,16.6,16.5,17.5,16.8,16.8,2,2.94 ,-,41.49 ,-,0.52 ,160.3 ,0.425 ,-,-,0.423 ,0.370 ,0.422 ,0.369 ,7.58,7.71,0.28 ,0.29 ,4.89E-05,4.1E+01,5.02E-03,22.71 ,0.0050 ,ND,4.70E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/30 5:00,17.9,17.5,17.3,13.2,15.4,19.2,12,-,13.7,18.5,8.4,7.3,17.2,18.9,19,17.4,19.2,16.5,16.4,17.5,16.8,16.8,2,2.96 ,-,41.11 ,-,0.52 ,160.3 ,0.425 ,-,-,0.423 ,0.371 ,0.423 ,0.370 ,7.6,7.73,0.27 ,0.28 ,4.82E-05,4.1E+01,7.53E-03,22.50 ,0.0061 ,ND,4.70E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/30 11:00,17.9,17.5,17.2,13.3,15.3,19.2,12,-,13.7,18.4,8.4,7.2,17.2,18.8,18.8,17.3,19.2,16.5,16.4,17.4,16.8,16.8,2,2.94 ,-,40.72 ,-,0.52 ,160.3 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.54,7.67,0.31 ,0.32 ,4.82E-05,4.1E+01,2.51E-03,23.66 ,0.0054 ,ND,5.01E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/30 17:00,17.9,17.4,17.2,13.2,15.3,19.2,12,-,13.6,18.4,8.4,7.3,17.2,18.8,18.9,17.3,19.1,16.5,16.4,17.5,16.7,16.8,2,2.96 ,-,40.35 ,-,0.53 ,160.3 ,0.422 ,-,-,0.421 ,0.368 ,0.420 ,0.367 ,7.52,7.65,0.31 ,0.30 ,5.11E-05,4.1E+01,2.51E-03,22.87 ,0.0056 ,ND,5.01E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/30 23:00,17.9,17.4,17.2,13.2,15.3,19.1,12,-,13.6,18.3,8.4,7.4,17.2,18.7,18.8,17.3,19.1,16.4,16.4,17.4,16.7,16.7,2,2.92 ,-,40.00 ,-,0.52 ,160.3 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.57,7.69,0.30 ,0.30 ,5.11E-05,4.1E+01,2.51E-03,22.26 ,0.0058 ,ND,4.94E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/31 5:00,17.9,17.3,17.2,13.1,15.3,19.1,12,-,13.6,18.3,8.5,7.4,17.1,18.7,18.8,17.2,19,16.4,16.3,17.4,16.7,16.7,2,2.84 ,-,39.60 ,-,0.52 ,160.2 ,0.425 ,-,-,0.423 ,0.371 ,0.423 ,0.370 ,7.6,7.72,0.30 ,0.29 ,4.98E-05,4.1E+01,5.02E-03,22.97 ,0.0061 ,ND,4.94E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/31 11:00,17.9,17.3,17.2,13.2,15.3,19,12,-,13.6,18.3,8.6,7.6,17.1,18.7,18.8,17.2,19,16.4,16.3,17.3,16.7,16.7,2,2.89 ,-,39.25 ,-,0.53 ,160.0 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.367 ,7.53,7.68,0.29 ,0.28 ,4.98E-05,4.1E+01,2.51E-03,22.38 ,0.0056 ,ND,4.94E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/31 17:00,17.8,17.2,17.2,13.2,15.3,19,12,-,13.8,18.4,8.5,7.3,17.1,18.6,18.8,17.2,19,16.4,16.3,17.2,16.6,16.7,2,2.84 ,-,39.05 ,-,0.53 ,159.6 ,0.421 ,-,-,0.420 ,0.368 ,0.419 ,0.366 ,7.5,7.61,0.28 ,0.28 ,4.93E-05,4.1E+01,2.51E-03,22.66 ,0.0062 ,1.92E-07,4.83E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/31 23:00,17.8,17.5,17.2,13.2,15.4,19,12,-,13.9,18.3,9.2,7.5,17,18.6,18.8,17.2,19,16.3,16.3,17.2,16.6,16.7,2,2.76 ,-,38.73 ,-,0.53 ,159.4 ,0.422 ,-,-,0.421 ,0.368 ,0.420 ,0.367 ,7.52,7.61,0.28 ,0.27 ,4.93E-05,4.1E+01,5.02E-03,22.39 ,0.0052 ,ND,4.83E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/1 5:00,17.8,17.7,17.1,13.2,15.4,19,12,-,13.8,18.4,9.6,8.1,17,18.5,18.8,17.2,19,16.3,16.3,17.2,16.6,16.7,2,2.79 ,-,38.46 ,-,0.52 ,159.0 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.51,7.63,0.27 ,0.26 ,4.84E-05,4.1E+01,7.53E-03,22.90 ,0.0074 ,ND,4.76E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/1 11:00,17.8,17.7,17.1,13.3,15.3,19,12,-,13.8,18.4,9.7,8.5,17,18.5,18.7,17.2,19,16.3,16.3,17.2,16.6,16.6,2,2.81 ,-,38.20 ,-,0.53 ,159.0 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.48,7.66,0.26 ,0.26 ,-,-,ND,22.87 ,0.0050 ,ND,4.76E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/1 17:00,17.7,17.6,17.1,13.2,15.2,19,12,-,13.8,18.4,9.8,8.3,17,18.6,18.7,17.1,18.9,16.3,16.3,17.2,16.6,16.6,2,2.81 ,-,37.89 ,-,0.52 ,159.3 ,0.422 ,-,-,0.421 ,0.369 ,0.420 ,0.367 ,7.5,7.63,0.26 ,0.26 ,4.91E-05,4.1E+01,ND,21.85 ,0.0059 ,ND,4.71E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/1 23:00,17.7,17.4,17.1,13.2,15.2,18.9,11.9,-,13.8,18.3,10,8.2,17,18.6,18.7,17.1,19,16.3,16.2,17.1,16.6,16.6,2,2.84 ,-,37.43 ,-,0.51 ,159.8 ,0.425 ,-,-,0.423 ,0.370 ,0.423 ,0.369 ,7.58,7.74,0.26 ,0.26 ,4.91E-05,4.1E+01,ND,22.08 ,0.0065 ,ND,4.71E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/2 5:00,17.7,17.4,17.1,13.1,15.3,18.9,11.8,-,13.7,18.3,8.9,7.6,16.9,18.6,18.7,17,18.9,16.3,16.2,17.1,16.5,16.6,2,2.71 ,-,36.98 ,-,0.51 ,159.9 ,0.426 ,-,-,0.424 ,0.371 ,0.424 ,0.370 ,7.61,7.77,0.26 ,0.25 ,4.69E-05,4.0E+01,5.02E-03,23.33 ,0.0060 ,ND,4.62E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/2 11:00,17.7,17.4,17,13.1,15.3,18.9,11.8,-,13.7,18.2,8.6,7.5,16.9,18.6,18.6,17,18.9,16.2,16.2,17.1,16.5,16.5,2,2.66 ,-,36.46 ,-,0.51 ,160.0 ,0.424 ,-,-,0.422 ,0.369 ,0.422 ,0.368 ,7.56,7.72,0.27 ,0.27 ,-,-,ND,25.81 ,0.0063 ,ND,4.62E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/2 17:00,17.6,17.5,17,13.1,15.2,18.9,11.8,-,13.7,18.3,9.3,7.7,16.9,18.5,18.6,17,18.9,16.2,16.1,17.1,16.5,16.5,2,2.71 ,-,36.03 ,-,0.52 ,160.0 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.368 ,7.56,7.7,0.25 ,0.24 ,4.64E-05,4.1E+01,ND,22.50 ,0.0065 ,ND,4.35E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/2 23:00,17.6,17.4,17,13.1,15.2,18.9,11.8,-,13.8,18.3,9.5,7.7,16.9,18.5,18.6,17,18.9,16.2,16.1,17.1,16.5,16.5,2,2.71 ,-,35.57 ,-,0.52 ,160.1 ,0.425 ,-,-,0.423 ,0.371 ,0.423 ,0.369 ,7.61,7.75,0.25 ,0.24 ,4.64E-05,4.0E+01,ND,23.29 ,0.0061 ,ND,4.35E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/3 5:00,17.6,17.3,16.9,13.2,15.2,18.9,11.8,-,13.9,18.2,9.5,8,16.9,18.5,18.5,17,18.9,16.2,16.1,17,16.5,16.5,2,2.66 ,-,35.11 ,-,0.51 ,160.2 ,0.426 ,-,-,0.424 ,0.372 ,0.424 ,0.370 ,7.6,7.72,0.24 ,0.24 ,4.60E-05,4.1E+01,2.51E-03,23.34 ,0.0061 ,ND,4.46E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/3 11:00,17.5,17.3,16.9,13.1,15.2,18.8,11.7,-,13.8,18.2,9,7.7,16.9,18.5,18.5,16.9,18.9,16.1,16.1,17,16.4,16.5,2,2.61 ,-,34.64 ,-,0.52 ,160.3 ,0.423 ,-,-,0.422 ,0.369 ,0.421 ,0.368 ,7.56,7.7,0.24 ,0.23 ,4.60E-05,4.1E+01,2.51E-03,23.48 ,0.0063 ,ND,4.46E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/3 17:00,17.5,17.3,16.9,13.1,15.2,18.8,11.8,-,13.8,18.2,9.4,7.9,16.9,18.5,18.5,16.9,18.9,16.2,16.1,17,16.4,16.4,2,2.66 ,-,34.24 ,-,0.52 ,160.3 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.55,7.66,0.24 ,0.23 ,4.51E-05,4.1E+01,2.51E-03,23.24 ,0.0053 ,ND,4.36E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/3 23:00,17.5,17.4,16.9,13.1,15.2,18.8,11.7,-,13.7,18.2,9.5,7.9,16.9,18.4,18.5,16.9,18.9,16.1,16.1,17,16.4,16.4,2,2.61 ,-,33.83 ,-,0.51 ,160.2 ,0.425 ,-,-,0.423 ,0.370 ,0.422 ,0.369 ,7.58,7.7,0.23 ,0.23 ,4.51E-05,4.1E+01,7.53E-03,23.20 ,0.0059 ,ND,4.36E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/4 5:00,17.5,17.5,16.9,13.2,15.2,18.8,11.7,-,13.7,18.2,9.5,8.5,16.9,18.4,18.5,16.9,18.9,16.2,16.1,17,16.4,16.4,2,2.56 ,-,33.41 ,-,0.52 ,160.1 ,0.425 ,-,-,0.423 ,0.370 ,0.423 ,0.369 ,7.59,7.71,0.23 ,0.22 ,4.45E-05,4.0E+01,2.51E-03,22.92 ,0.0057 ,ND,4.29E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/4 11:00,17.5,17.5,16.9,13.2,15.1,18.8,11.7,-,13.7,18.2,9.6,8.6,16.9,18.4,18.5,16.9,18.9,16.1,16.1,17.1,16.3,16.4,2,2.56 ,-,32.99 ,-,0.52 ,160.2 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.54,7.69,0.22 ,0.22 ,4.45E-05,4.1E+01,ND,22.36 ,0.0069 ,ND,4.29E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/4 17:00,17.5,17.6,16.9,13.3,15,18.9,11.7,-,13.7,18.2,9.5,8.5,16.9,18.4,18.6,16.9,18.9,16.1,16.1,17.1,16.3,16.4,2,2.56 ,-,32.61 ,-,0.52 ,160.2 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.54,7.68,0.22 ,0.22 ,4.38E-05,4.1E+01,2.51E-03,23.72 ,0.0050 ,ND,4.22E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/4 23:00,17.5,17.6,16.9,13.3,15,18.9,11.7,-,13.7,18.2,9.6,8.5,16.9,18.4,18.6,16.9,18.9,16.1,16,17.1,16.3,16.3,2,2.46 ,-,32.19 ,-,0.53 ,160.3 ,0.425 ,-,-,0.423 ,0.370 ,0.422 ,0.369 ,7.56,7.68,0.22 ,0.21 ,4.38E-05,4.0E+01,2.51E-03,23.19 ,0.0051 ,ND,4.22E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/5 5:00,17.5,17.6,16.9,13.3,15,18.9,11.7,-,13.7,18.2,9.5,8.5,16.9,18.4,18.7,17,18.9,16.1,16.1,17.1,16.3,16.3,2,2.48 ,-,31.79 ,-,0.52 ,160.2 ,0.425 ,-,-,0.423 ,0.371 ,0.423 ,0.369 ,7.6,7.66,0.22 ,0.21 ,4.32E-05,4.1E+01,2.51E-03,23.32 ,0.0058 ,ND,4.17E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/5 11:00,17.5,17.6,16.9,13.5,15,18.9,11.7,-,13.8,18.2,9.4,8.5,16.9,18.4,18.7,17,18.9,16.1,16.1,17.2,16.3,16.3,2,2.46 ,-,31.37 ,-,0.52 ,160.2 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.58,7.69,-,0.21 ,4.32E-05,4.0E+01,2.51E-03,23.50 ,0.0055 ,ND,4.17E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/5 17:00,17.6,17.7,16.9,13.4,15.1,19,11.7,-,13.5,18.3,9,8.2,16.9,18.4,18.8,17.1,19,16.1,16.1,17.2,16.2,16.3,2,2.43 ,-,31.04 ,-,0.52 ,159.8 ,0.425 ,-,-,0.423 ,0.371 ,0.423 ,0.370 ,7.59,7.7,0.21 ,0.20 ,4.26E-05,4.1E+01,7.53E-03,23.37 ,0.0061 ,ND,4.10E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/5 23:00,17.6,17.8,17,13.3,15.1,19,11.7,-,13.4,18.3,8.9,7.6,16.9,18.5,18.8,17.2,19,16.1,16.1,17.2,16.2,16.2,2,2.46 ,-,30.69 ,-,0.51 ,159.6 ,0.426 ,-,-,0.424 ,0.371 ,0.424 ,0.370 ,7.6,7.72,0.21 ,0.20 ,4.26E-05,4.0E+01,2.51E-03,22.79 ,0.0056 ,ND,4.10E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/6 5:00,17.6,17.8,17,13.4,15.1,19,11.7,-,13.5,18.3,9,7.4,17,18.5,18.8,17.2,19,16.1,16.1,17.2,16.2,16.2,2,2.46 ,-,30.33 ,-,0.52 ,159.7 ,0.426 ,-,-,0.424 ,0.371 ,0.424 ,0.370 ,7.63,7.75,0.21 ,0.20 ,4.17E-05,4.0E+01,5.02E-03,22.98 ,0.0057 ,ND,4.00E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/6 11:00,17.6,17.8,17,13.4,15,19,11.6,-,13.4,18.3,8.8,7.4,16.9,18.5,18.8,17.2,19,16.1,16.1,17.2,16.2,16.2,2,2.43 ,-,29.93 ,-,0.51 ,159.9 ,0.426 ,-,-,0.424 ,0.371 ,0.424 ,0.370 ,7.61,7.75,0.20 ,0.19 ,-,-,2.51E-03,23.05 ,0.0060 ,ND,3.97E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/6 17:00,17.6,17.8,17,13.4,15,19,11.6,-,13.4,18.3,8.7,7.4,16.9,18.5,18.8,17.2,19,16.1,16,17.2,16.1,16.2,2,2.30 ,-,29.50 ,-,0.52 ,159.8 ,0.425 ,-,-,0.423 ,0.371 ,0.423 ,0.369 ,7.6,7.71,0.21 ,0.20 ,4.07E-05,4.1E+01,2.51E-03,22.88 ,0.0061 ,ND,3.97E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/6 23:00,17.6,17.8,17,13.4,15,19,11.6,-,13.4,18.3,8.7,7.4,16.9,18.5,18.8,17.2,19,16.1,16,17.2,16.1,16.2,2,2.35 ,-,29.10 ,-,0.51 ,159.9 ,0.425 ,-,-,0.423 ,0.371 ,0.423 ,0.370 ,7.62,7.73,0.20 ,0.20 ,4.07E-05,4.1E+01,ND,23.42 ,0.0054 ,ND,3.87E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/7 5:00,17.6,17.8,16.9,13.5,15,19,11.5,-,13.5,18.3,8.7,7.2,16.9,18.5,18.8,17.2,19,16.1,16.1,17.2,16.1,16.1,2,2.33 ,-,28.70 ,-,0.52 ,159.8 ,0.426 ,-,-,0.424 ,0.371 ,0.424 ,0.370 ,7.63,7.75,0.20 ,0.20 ,4.24E-05,4.0E+01,2.51E-03,23.35 ,0.0063 ,ND,3.87E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/7 11:00,17.6,17.8,16.9,13.5,15,19,11.5,-,13.5,18.3,8.7,6.8,16.9,18.5,18.8,17.2,19,16,16,17.1,16.1,16.1,2,2.33 ,-,28.26 ,-,0.52 ,159.8 ,0.424 ,-,-,0.422 ,0.369 ,0.422 ,0.368 ,7.57,7.72,0.20 ,-,4.24E-05,4.1E+01,7.53E-03,23.50 ,0.0065 ,ND,3.76E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/7 17:00,17.6,17.8,16.9,13.6,15,19.1,11.5,-,13.6,18.4,8.8,6.6,16.9,18.5,18.8,17.2,19,16.1,16,17.1,16,16.1,2,2.33 ,-,27.90 ,-,0.52 ,159.6 ,0.424 ,-,-,0.422 ,0.369 ,0.421 ,0.368 ,7.55,7.7,0.20 ,0.19 ,4.19E-05,4.1E+01,ND,23.87 ,0.0060 ,ND,3.76E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/7 23:00,17.6,17.8,16.9,13.5,15,19.1,11.5,-,13.7,18.3,8.9,6.7,16.9,18.5,18.8,17.2,19,16,16,17.1,16,16,2,2.30 ,-,27.52 ,-,0.52 ,159.8 ,0.425 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.6,7.72,0.19 ,0.19 ,4.19E-05,4.0E+01,7.53E-03,24.48 ,0.0051 ,ND,3.79E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/8 5:00,17.5,17.8,16.9,13.6,15,19,11.5,-,13.8,18.3,8.9,6.7,16.9,18.5,18.8,17.2,19,16,16,17.1,16,16,2,2.30 ,-,27.19 ,-,0.51 ,159.8 ,0.425 ,-,-,0.423 ,0.370 ,0.423 ,0.369 ,7.6,7.72,0.19 ,0.19 ,4.19E-05,4.1E+01,ND,23.21 ,0.0057 ,ND,3.79E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/8 11:00,17.5,17.8,16.9,13.6,15,19.1,11.5,-,13.9,18.3,9,6.8,16.8,18.5,18.8,17.2,19,16,16,17.1,16,16,2,2.30 ,-,26.83 ,-,0.52 ,159.8 ,0.423 ,-,-,0.421 ,0.368 ,0.421 ,0.367 ,7.55,7.65,0.19 ,0.19 ,4.19E-05,4.1E+01,2.51E-03,23.31 ,0.0056 ,ND,3.91E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/8 17:00,17.5,17.8,16.9,13.6,15,19.1,11.4,-,14,18.2,8.4,6.9,16.8,18.5,18.8,17.1,19,16,16,17.1,16,16,2,2.28 ,-,26.45 ,-,0.52 ,159.8 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.53,7.68,0.19 ,0.19 ,4.13E-05,4.1E+01,2.51E-03,23.82 ,0.0050 ,ND,3.91E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/8 23:00,17.5,17.8,16.9,13.6,15,19.1,11.4,-,14.1,18.1,8.3,6.9,16.9,18.5,18.8,17.2,19,16,16,17.1,15.9,15.9,2,2.18 ,-,26.11 ,-,0.52 ,160.0 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.58,7.72,0.19 ,0.19 ,4.13E-05,4.0E+01,5.02E-03,23.39 ,0.0052 ,ND,3.82E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/9 5:00,17.5,17.8,16.9,13.6,15,19.1,11.4,-,14.2,18.2,8.3,7,16.9,18.5,18.8,17.2,19,16.1,16,17.1,15.9,15.9,2,2.20 ,-,25.73 ,-,0.51 ,160.0 ,0.425 ,-,-,0.423 ,0.371 ,0.423 ,0.369 ,7.59,7.74,0.19 ,0.18 ,4.09E-05,4.1E+01,2.51E-03,23.48 ,0.0061 ,ND,3.82E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/9 11:00,17.5,17.8,16.9,13.5,15,19.1,11.4,-,14.2,18.1,8.3,7.1,16.8,18.5,18.8,17.2,19,16,16,17.2,15.9,15.9,2,2.61 ,-,25.32 ,-,0.52 ,160.1 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.57,7.69,0.24 ,0.24 ,4.09E-05,4.1E+01,ND,22.64 ,0.0066 ,ND,3.72E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
