,VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,RPV BELLOWS SEAL AREA(TE-16-114L#1),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,FPC skimmer surge tank level of unit3,Temperature in SFP of unit3,FPC skimmer surge tank level of unit4,Temperature in SFP of unit4,Pressure in PCV,Pressure in S/C,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV A,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,No.31 area monitor of the central control room,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/9 17:00,17.5,17.8,16.9,13.6,15.1,19.1,11.4,-,14.2,18.2,8.3,7,16.9,18.6,18.8,17.2,19,16,16,17.2,15.8,15.9,2,4.29 ,-,24.98 ,-,0.52 ,160.0 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.367 ,7.55,7.68,0.24 ,0.24 ,4.76E-05,4.1E+01,5.02E-03,22.62 ,0.0055 ,ND,3.72E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/9 23:00,17.5,17.8,16.9,13.7,15.1,19.1,11.4,-,14.2,18.2,8.2,6.9,16.9,18.5,18.8,17.2,19,16,16,17.2,15.8,15.9,2,4.29 ,-,24.64 ,-,0.52 ,160.1 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.57,7.72,0.24 ,0.24 ,4.76E-05,4.1E+01,2.51E-03,23.21 ,0.0049 ,ND,4.29E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/10 5:00,17.5,17.8,16.9,13.7,15.1,19.1,11.3,-,14.2,18.2,8.3,6.8,16.9,18.6,18.8,17.2,19,16,16,17.2,15.8,15.8,2,4.27 ,-,24.26 ,-,0.52 ,160.0 ,0.425 ,-,-,0.423 ,0.370 ,0.423 ,0.369 ,7.59,7.71,0.24 ,0.23 ,4.68E-05,4.1E+01,5.02E-03,23.19 ,0.0061 ,ND,4.29E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/10 11:00,17.5,17.8,16.9,13.7,15.1,19.1,11.3,-,14.3,18.2,8.7,6.8,16.9,18.6,18.8,17.2,19.1,16,16,17.2,15.8,15.8,2,4.29 ,-,23.86 ,-,0.52 ,160.1 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.367 ,7.56,7.7,0.23 ,0.23 ,4.68E-05,4.1E+01,5.02E-03,22.61 ,0.0056 ,ND,4.19E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/10 17:00,17.5,17.8,16.9,13.8,15.2,19.2,11.4,-,14.5,18.3,8.5,7.4,16.9,18.7,18.8,17.2,19.1,16,16,17.2,15.8,15.8,2,4.29 ,-,23.56 ,-,0.52 ,159.8 ,0.422 ,-,-,0.421 ,0.368 ,0.420 ,0.367 ,7.54,7.68,0.23 ,0.23 ,4.59E-05,4.0E+01,2.51E-03,23.11 ,0.0057 ,ND,4.19E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/10 23:00,17.5,17.8,16.9,13.8,15.3,19.2,11.3,-,14.6,18.3,8.5,7.6,16.8,18.7,18.8,17.2,19.1,16.1,16,17.2,15.7,15.8,2,4.27 ,-,23.26 ,-,0.53 ,159.7 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.55,7.7,0.22 ,0.22 ,4.59E-05,4.1E+01,2.51E-03,23.16 ,0.0055 ,ND,4.11E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/11 5:00,17.5,17.8,16.9,13.8,15.3,19.2,11.3,-,14.6,18.3,8.5,7.7,16.9,18.7,18.8,17.2,19.1,16.1,16,17.2,15.7,15.7,2,4.25 ,-,22.95 ,-,0.52 ,159.9 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.369 ,7.57,7.7,0.22 ,0.22 ,4.53E-05,4.1E+01,5.02E-03,23.11 ,0.0055 ,ND,4.11E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/11 11:00,17.5,17.8,16.9,13.7,15.3,19.2,11.3,-,14.7,18.3,8.6,7.7,16.8,18.7,18.8,17.1,19.1,16,16,17.2,15.7,15.7,2,4.22 ,-,22.57 ,-,0.51 ,160.1 ,0.423 ,-,-,0.421 ,0.368 ,0.420 ,0.367 ,7.55,7.65,0.22 ,0.22 ,4.53E-05,4.0E+01,7.53E-03,22.56 ,0.0065 ,ND,4.10E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/11 17:00,17.5,17.8,16.9,13.6,15.3,19.2,11.2,-,14.7,18.3,8.5,7.6,16.8,18.7,18.8,17.2,19.1,16,16,17.1,15.7,15.7,2,4.12 ,-,22.18 ,-,0.52 ,160.2 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.53,7.68,0.22 ,0.22 ,4.47E-05,4.0E+01,ND,24.00 ,0.0066 ,ND,4.10E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/11 23:00,17.5,17.8,16.9,13.6,15.2,19.2,11.2,-,14.6,18.3,8.7,7.6,16.8,18.7,18.8,17.1,19.1,16,16,17.1,15.7,15.7,2,4.17 ,-,21.81 ,-,0.52 ,160.3 ,0.425 ,-,-,0.423 ,0.370 ,0.422 ,0.369 ,7.59,7.7,0.22 ,0.22 ,4.47E-05,4.1E+01,2.51E-03,24.16 ,0.0058 ,ND,4.20E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/12 5:00,17.5,17.7,16.8,13.6,15.2,19.2,11.2,-,14.7,18.3,8.6,7.6,16.8,18.7,18.8,17.1,19,16,16,17.1,15.7,15.7,2,4.14 ,-,21.40 ,-,0.52 ,160.3 ,0.425 ,-,-,0.423 ,0.370 ,0.423 ,0.369 ,7.6,7.71,0.21 ,0.21 ,4.40E-05,4.1E+01,2.51E-03,23.97 ,0.0057 ,ND,4.20E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/12 11:00,17.5,17.7,16.8,13.5,15.1,19.1,11.2,-,14.6,18.3,8.6,7.5,16.8,18.6,18.8,17.1,19,16,16,17.1,15.6,15.7,2,4.17 ,-,20.97 ,-,0.52 ,160.6 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.367 ,7.56,7.69,0.21 ,0.21 ,4.40E-05,4.0E+01,ND,23.17 ,0.0054 ,ND,4.10E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/12 17:00,17.5,17.7,16.8,13.4,15.1,19.1,11.2,-,14.7,18.2,8.4,7.2,16.8,18.6,18.8,17.1,19,16,16,17.1,15.6,15.6,2,4.14 ,-,20.56 ,-,0.51 ,160.9 ,0.422 ,-,-,0.421 ,0.368 ,0.420 ,0.367 ,7.55,7.67,0.21 ,0.21 ,4.31E-05,4.0E+01,2.51E-03,23.08 ,0.0059 ,ND,4.10E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/12 23:00,17.5,17.7,16.8,13.4,15,19.1,11.2,-,14.6,18.2,8,6.9,16.8,18.6,18.8,17.1,18.9,16,16,17.1,15.6,15.6,2,4.04 ,-,20.20 ,-,0.53 ,161.2 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.368 ,7.58,7.74,0.21 ,0.21 ,4.31E-05,4.0E+01,1.25E-02,22.35 ,0.0064 ,ND,3.98E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/13 5:00,17.4,17.6,16.8,13.4,15.1,19.1,11.1,-,14.5,18.1,7.9,6.8,16.8,18.5,18.8,17.1,18.9,16,15.9,17,15.5,15.6,2,4.04 ,-,19.80 ,-,0.52 ,161.1 ,0.425 ,-,-,0.423 ,0.370 ,0.423 ,0.369 ,7.61,7.77,0.21 ,0.21 ,4.26E-05,4.0E+01,7.53E-03,22.33 ,0.0053 ,ND,3.98E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/13 11:00,17.4,17.6,16.8,13.4,15,19.1,11.1,-,14.5,18.1,8,6.8,16.7,18.5,18.7,17.1,18.9,16,15.9,17,15.5,15.6,2,4.04 ,-,47.11 ,-,0.53 ,160.9 ,0.422 ,-,-,0.420 ,0.367 ,0.419 ,0.366 ,7.54,7.68,0.23 ,0.23 ,4.26E-05,4.1E+01,2.51E-03,23.17 ,0.0053 ,ND,3.89E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/13 17:00,17.4,17.6,16.8,13.3,15.1,19.1,11.2,-,14.5,18.1,8,6.9,16.7,18.5,18.7,17,18.9,16,15.9,17,15.5,15.6,2,4.04 ,-,46.82 ,-,0.53 ,160.7 ,0.420 ,-,-,0.419 ,0.366 ,0.418 ,0.365 ,7.53,7.64,0.26 ,0.26 ,4.91E-05,4.1E+01,ND,23.03 ,0.0053 ,ND,3.89E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/13 23:00,17.4,17.6,16.8,13.3,15.1,19.1,11.1,-,14.6,18.1,8.1,6.9,16.7,18.5,18.7,17,18.9,15.9,15.9,17,15.5,15.5,2,4.09 ,-,46.50 ,-,0.53 ,160.7 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.54,7.63,0.26 ,0.25 ,4.91E-05,4.1E+01,2.51E-03,23.45 ,0.0068 ,ND,4.45E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/14 5:00,17.4,17.6,16.8,13.3,15,19,11.1,-,14.6,18.1,8.1,7,16.7,18.5,18.6,17,18.9,15.9,15.9,16.9,15.5,15.5,2,4.06 ,-,46.21 ,-,0.53 ,160.6 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.54,7.64,0.25 ,0.25 ,4.81E-05,4.1E+01,7.53E-03,23.26 ,0.0056 ,ND,4.45E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/14 11:00,17.4,17.5,16.7,13.3,15,19,11.1,-,14.7,18.1,8.2,6.9,16.6,18.4,18.7,17,18.8,15.9,15.9,17,15.5,15.5,2,4.14 ,-,45.90 ,-,0.53 ,160.5 ,0.420 ,-,-,0.418 ,0.366 ,0.418 ,0.365 ,7.49,7.63,0.32 ,0.31 ,4.81E-05,4.1E+01,ND,23.43 ,0.0063 ,ND,4.41E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/14 17:00,17.4,17.5,16.7,13.2,15,19,11.1,-,14.8,18.1,8.2,7.1,16.6,18.5,18.6,17,18.8,15.9,15.9,16.9,15.4,15.5,2,4.06 ,-,45.65 ,-,0.52 ,160.4 ,0.419 ,-,-,0.417 ,0.365 ,0.417 ,0.364 ,7.47,7.58,0.31 ,0.31 ,5.37E-05,4.0E+01,ND,23.10 ,0.0055 ,ND,4.37E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/14 23:00,17.3,17.5,16.7,13.2,15,19,11.2,-,14.8,18.1,8.2,7.2,16.6,18.5,18.6,17,18.8,15.9,15.9,16.9,15.4,15.5,2,3.94 ,-,45.51 ,-,0.53 ,160.4 ,0.420 ,-,-,0.418 ,0.366 ,0.418 ,0.365 ,7.47,7.61,0.31 ,0.30 ,5.37E-05,4.0E+01,7.53E-03,22.41 ,0.0062 ,ND,5.03E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/15 5:00,17.3,17.5,16.7,13.3,15,19,11.2,-,14.8,18.1,8.3,7.4,16.6,18.5,18.6,17,18.8,15.9,15.9,16.9,15.4,15.5,2,4.06 ,-,45.36 ,-,0.52 ,160.2 ,0.421 ,-,-,0.419 ,0.367 ,0.419 ,0.366 ,7.49,7.61,0.30 ,0.30 ,5.27E-05,4.1E+01,ND,22.79 ,0.0050 ,ND,5.03E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/15 11:00,17.3,17.5,16.7,13.3,15,19,11.2,-,14.9,18.1,8.5,7.4,16.6,18.5,18.6,17,18.8,16,15.9,17,15.4,15.4,2,4.04 ,-,45.21 ,-,0.53 ,159.9 ,0.419 ,-,-,0.417 ,0.366 ,0.417 ,0.364 ,7.46,7.51,0.36 ,0.35 ,5.27E-05,4.1E+01,7.53E-03,23.01 ,0.0051 ,ND,5.03E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/15 17:00,17.3,17.6,16.7,13.5,15.1,19,11.2,-,14.9,18.2,8,7.6,16.6,18.6,18.5,17,18.9,15.9,15.9,17,15.4,15.4,2,3.96 ,-,45.08 ,-,0.53 ,159.3 ,0.419 ,-,-,0.417 ,0.365 ,0.417 ,0.364 ,7.44,7.58,0.36 ,0.35 ,5.78E-05,4.0E+01,2.51E-03,22.87 ,0.0050 ,ND,5.03E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/15 23:00,17.4,17.6,16.7,13.6,15.2,19.1,11.2,-,15,18.2,9.4,7.9,16.6,18.7,18.5,17,18.9,15.9,15.9,17,15.4,15.4,2,3.96 ,-,45.04 ,-,0.53 ,158.8 ,0.420 ,-,-,0.419 ,0.367 ,0.418 ,0.366 ,7.44,7.54,0.34 ,0.34 ,5.78E-05,4.1E+01,ND,22.80 ,0.0061 ,ND,5.49E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/16 5:00,17.4,17.6,16.7,13.6,15.2,19,11.2,-,15,18.2,8.3,7.8,16.7,18.6,18.6,17,18.9,16,15.9,17,15.4,15.4,2,4.02 ,-,44.96 ,-,0.52 ,159.3 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.5,7.64,0.34 ,0.34 ,5.63E-05,4.1E+01,2.51E-03,23.22 ,0.0071 ,ND,5.49E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/16 11:00,17.4,17.6,16.7,13.5,15.2,19,11,-,14.9,18.1,8.5,7.5,16.7,18.4,18.7,17,18.9,15.9,15.9,17.1,15.3,15.4,2,3.96 ,-,44.57 ,-,0.52 ,160.0 ,0.422 ,-,-,0.420 ,0.368 ,0.420 ,0.367 ,7.51,7.65,0.41 ,0.40 ,5.63E-05,4.1E+01,ND,22.94 ,0.0055 ,ND,5.38E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/16 17:00,17.4,17.6,16.7,13.5,15,19,11,-,14.9,18.1,8.1,7.1,16.7,18.5,18.7,17,18.9,15.9,15.9,17.1,15.3,15.4,2,3.96 ,-,44.15 ,-,0.53 ,160.4 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.54,7.64,0.40 ,0.39 ,5.99E-05,4.1E+01,2.51E-03,23.30 ,0.0056 ,ND,5.38E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/16 23:00,17.3,17.6,16.7,13.3,14.9,18.9,11,-,14.7,18,7.8,7.1,16.8,18.4,18.7,17,18.9,15.9,15.9,17,15.3,15.4,2,3.94 ,-,43.74 ,-,0.52 ,160.6 ,0.425 ,-,-,0.423 ,0.370 ,0.423 ,0.369 ,7.58,7.71,0.39 ,0.39 ,5.99E-05,4.1E+01,7.53E-03,23.16 ,0.0065 ,ND,5.73E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/17 5:00,17.3,17.5,16.7,13.3,14.9,18.9,11,-,14.5,18,7.7,6.9,16.7,18.4,18.7,17,18.9,15.9,15.8,17,15.3,15.4,2,3.91 ,-,43.33 ,-,0.51 ,160.6 ,0.426 ,-,-,0.424 ,0.371 ,0.423 ,0.370 ,7.59,7.72,0.38 ,0.38 ,5.86E-05,4.1E+01,2.51E-03,22.97 ,0.0063 ,ND,5.73E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/17 11:00,17.3,17.5,16.7,13.2,14.9,18.9,11,-,14.4,17.9,7.5,6.8,16.7,18.4,18.6,17,18.8,16,15.9,17,15.3,15.3,2,3.83 ,-,42.87 ,-,0.53 ,160.8 ,0.423 ,-,-,0.421 ,0.369 ,0.421 ,0.368 ,7.54,7.68,0.38 ,0.37 ,5.86E-05,4.1E+01,ND,23.87 ,0.0062 ,ND,5.58E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/17 17:00,17.3,17.5,16.7,13.2,14.8,18.9,11.1,-,14.4,18,7.5,6.7,16.7,18.4,18.6,17,18.8,15.9,15.8,17,15.3,15.3,2,3.83 ,-,42.61 ,-,0.53 ,160.7 ,0.422 ,-,-,0.421 ,0.368 ,0.420 ,0.367 ,7.54,7.68,0.37 ,0.36 ,5.73E-05,4.1E+01,5.02E-03,22.77 ,0.0056 ,ND,5.58E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/17 23:00,17.3,17.5,16.7,13.1,14.8,18.9,11.1,-,14.3,17.9,7.4,6.7,16.7,18.4,18.6,17,18.8,15.9,15.9,16.9,15.3,15.3,2,3.81 ,-,42.30 ,-,0.52 ,160.9 ,0.424 ,-,-,0.422 ,0.370 ,0.422 ,0.368 ,7.59,7.7,0.36 ,0.36 ,5.73E-05,4.1E+01,7.53E-03,23.43 ,0.0059 ,ND,5.44E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/18 5:00,17.3,17.5,16.7,13.1,14.8,18.9,11.1,-,14.3,17.9,7.4,6.7,16.7,18.4,18.6,17,18.8,15.9,15.9,16.9,15.3,15.3,2,3.81 ,-,42.00 ,-,0.52 ,160.9 ,0.424 ,-,-,0.423 ,0.370 ,0.422 ,0.369 ,7.57,7.71,0.35 ,0.35 ,5.66E-05,4.1E+01,ND,23.75 ,0.0057 ,ND,5.44E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/18 11:00,17.3,17.5,16.7,13.1,14.8,18.9,11.1,-,14.3,17.9,7.4,6.6,16.6,18.4,18.5,16.9,18.8,15.8,15.9,16.9,15.2,15.3,2,3.83 ,-,41.72 ,-,0.52 ,161.0 ,0.421 ,-,-,0.419 ,0.367 ,0.419 ,0.366 ,7.51,7.63,0.35 ,0.34 ,5.66E-05,4.1E+01,2.51E-03,23.76 ,0.0057 ,ND,5.30E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/18 17:00,17.3,17.5,16.7,13.2,14.8,18.9,11.1,-,14.3,17.9,7.4,6.3,16.6,18.4,18.6,16.9,18.8,15.9,15.8,16.9,15.2,15.2,2,3.83 ,-,41.58 ,-,0.53 ,160.8 ,0.420 ,-,-,0.418 ,0.366 ,0.418 ,0.365 ,7.5,7.6,0.34 ,0.33 ,5.57E-05,4.0E+01,ND,23.01 ,0.0063 ,ND,5.30E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/18 23:00,17.3,17.5,16.7,13.2,14.8,18.9,11.2,-,14.4,17.9,7.5,6.4,16.6,18.4,18.6,17,18.8,15.9,15.8,16.9,15.2,15.2,2,3.81 ,-,41.45 ,-,0.53 ,160.9 ,0.421 ,-,-,0.419 ,0.367 ,0.419 ,0.366 ,7.5,7.62,0.33 ,0.33 ,5.57E-05,4.0E+01,2.51E-03,22.64 ,0.0057 ,ND,5.20E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/19 5:00,17.3,17.5,16.7,13.2,15,18.9,11.2,-,14.5,17.9,7.6,6.6,16.6,18.4,18.5,16.9,18.8,15.9,15.8,16.9,15.2,15.2,2,3.83 ,-,41.29 ,-,0.53 ,160.7 ,0.421 ,-,-,0.419 ,0.367 ,0.419 ,0.366 ,7.48,7.63,0.33 ,0.32 ,5.48E-05,4.1E+01,2.51E-03,22.96 ,0.0052 ,ND,5.20E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/19 11:00,17.3,17.5,16.7,13.3,14.9,18.9,11.2,-,14.5,17.9,7.8,6.6,16.6,18.3,18.6,16.9,18.8,15.9,15.8,16.9,15.2,15.2,2,3.83 ,-,41.18 ,-,0.53 ,160.5 ,0.419 ,-,-,0.418 ,0.366 ,0.417 ,0.365 ,7.47,7.61,0.39 ,0.38 ,5.48E-05,4.1E+01,ND,22.43 ,0.0068 ,ND,5.21E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/19 17:00,17.3,17.5,16.7,13.3,14.9,18.9,11.3,-,14.5,18,7.9,7,16.6,18.5,18.5,16.9,18.8,15.9,15.8,16.9,15.2,15.2,2,3.76 ,-,41.11 ,-,0.53 ,160.0 ,0.419 ,-,-,0.418 ,0.366 ,0.417 ,0.365 ,7.47,7.56,0.39 ,0.39 ,6.10E-05,4.1E+01,2.51E-03,23.14 ,0.0061 ,ND,5.21E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/19 23:00,17.3,17.5,16.7,13.4,15,18.9,11.3,-,14.7,18,7.7,7.1,16.5,18.5,18.5,16.9,18.8,15.9,15.9,16.9,15.2,15.2,2,3.81 ,-,41.07 ,-,0.53 ,159.8 ,0.420 ,-,-,0.418 ,0.366 ,0.418 ,0.365 ,7.45,7.59,0.38 ,0.38 ,6.10E-05,4.1E+01,7.53E-03,23.30 ,0.0059 ,ND,5.68E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/20 5:00,17.3,17.5,16.6,13.4,15.1,18.9,11.3,-,14.7,18,7.8,7.4,16.5,18.5,18.4,16.9,18.8,15.9,15.9,16.9,15.2,15.2,2,3.83 ,-,41.04 ,-,0.53 ,159.7 ,0.419 ,-,-,0.418 ,0.366 ,0.417 ,0.365 ,7.43,7.58,0.37 ,0.37 ,5.96E-05,4.0E+01,7.53E-03,22.71 ,0.0060 ,ND,5.68E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/20 11:00,17.3,17.5,16.6,13.4,15.1,18.9,11.3,-,14.6,18,8,7.4,16.6,18.4,18.5,16.9,18.8,15.9,15.9,16.9,15.1,15.2,2,3.81 ,-,41.07 ,-,0.51 ,159.9 ,0.497 ,-,-,0.495 ,0.436 ,0.495 ,0.435 ,8.64,8.68,0.42 ,0.42 ,5.96E-05,4.0E+01,2.51E-03,22.24 ,0.0062 ,ND,5.76E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/20 17:00,17.3,17.5,16.6,13.4,15,18.9,11.4,-,14.7,18,8.2,7.4,16.6,18.4,18.5,16.9,18.8,15.9,15.9,16.9,15.1,15.1,2,3.81 ,-,40.97 ,-,0.53 ,160.2 ,0.448 ,-,-,0.446 ,0.392 ,0.446 ,0.391 ,7.9,8.05,0.41 ,0.41 ,6.19E-05,4.0E+01,2.51E-03,23.30 ,0.0053 ,ND,5.76E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/20 23:00,17.3,17.5,16.6,13.4,14.9,18.8,11.3,-,14.6,18,8.3,7.2,16.6,18.4,18.5,16.9,18.8,15.9,15.9,16.9,15.1,15.1,2,3.73 ,-,40.76 ,-,0.53 ,160.7 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.93,8.06,0.40 ,0.40 ,6.19E-05,4.1E+01,7.53E-03,22.79 ,0.0073 ,ND,5.92E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/21 5:00,17.3,17.5,16.7,13.4,14.9,18.8,11.2,-,14.5,17.9,8.1,7,16.6,18.4,18.5,16.9,18.9,15.8,15.9,16.9,15.1,15.1,2,3.83 ,-,40.57 ,-,0.53 ,160.7 ,0.449 ,-,-,0.448 ,0.393 ,0.448 ,0.392 ,7.95,8.1,0.39 ,0.39 ,6.04E-05,4.0E+01,2.51E-03,22.84 ,0.0059 ,ND,5.92E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/21 11:00,17.3,17.5,16.7,13.5,14.9,18.8,11.2,-,14.5,18,8.2,7,16.6,18.4,18.5,16.9,18.9,15.8,15.8,17,15.1,15.1,2,3.81 ,-,40.28 ,-,0.53 ,160.7 ,0.450 ,-,-,0.448 ,0.393 ,0.448 ,0.392 ,7.97,8.1,0.38 ,0.38 ,6.04E-05,4.1E+01,ND,23.06 ,0.0054 ,ND,5.78E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/21 17:00,17.3,17.5,16.6,13.6,14.9,18.9,11.1,-,14.6,18,8,7.3,16.6,18.5,18.4,16.9,18.9,15.8,15.8,16.9,15.1,15.1,2,3.73 ,-,40.05 ,-,0.52 ,160.2 ,0.450 ,-,-,0.449 ,0.393 ,0.448 ,0.392 ,7.97,8.1,0.37 ,0.37 ,5.90E-05,4.0E+01,2.51E-03,23.34 ,0.0050 ,ND,5.78E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/21 23:00,17.3,17.5,16.6,13.6,14.9,18.9,11.1,-,14.6,18,8.1,7.4,16.6,18.5,18.5,16.9,18.8,15.8,15.8,16.9,15.1,15.1,2,3.73 ,-,39.72 ,-,0.53 ,160.3 ,0.450 ,-,-,0.448 ,0.393 ,0.448 ,0.392 ,7.98,8.11,0.36 ,0.37 ,5.90E-05,4.1E+01,2.51E-03,23.64 ,0.0057 ,ND,5.64E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/22 5:00,17.2,17.5,16.6,13.6,15,18.9,11.1,-,14.5,18,7.9,7.5,16.6,18.5,18.5,16.9,18.8,15.8,15.8,16.9,15,15.1,2,3.71 ,-,39.35 ,-,0.52 ,160.2 ,0.450 ,-,-,0.448 ,0.393 ,0.448 ,0.392 ,8.01,8.11,0.36 ,0.36 ,5.79E-05,4.1E+01,2.51E-03,24.29 ,0.0060 ,ND,5.64E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/22 11:00,17.2,17.4,16.6,13.6,14.9,18.9,11.1,-,14.5,18,8.1,7.5,16.5,18.4,18.4,16.9,18.8,15.8,15.8,16.9,15,15.1,2,3.60 ,-,38.93 ,-,0.52 ,160.6 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,8,8.13,0.35 ,0.35 ,5.79E-05,4.1E+01,5.02E-03,23.18 ,0.0056 ,ND,5.48E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/22 17:00,17.2,17.4,16.6,13.6,14.9,18.9,11.1,-,14.5,18,8,7.5,16.5,18.4,18.4,16.9,18.7,15.8,15.7,16.9,15,15,2,3.60 ,-,38.54 ,-,0.51 ,160.6 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,8,8.09,0.34 ,0.34 ,5.72E-05,4.1E+01,2.51E-03,22.55 ,0.0055 ,ND,5.48E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/22 23:00,17.2,17.4,16.6,13.6,14.9,18.9,11,-,14.4,18,8,7.5,16.5,18.4,18.4,16.8,18.7,15.7,15.7,16.8,15,15,2,3.60 ,-,38.12 ,-,0.52 ,160.7 ,0.450 ,-,-,0.448 ,0.392 ,0.447 ,0.391 ,8.01,8.11,0.34 ,0.34 ,5.72E-05,4.1E+01,5.02E-03,23.50 ,0.0061 ,ND,5.34E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/23 5:00,17.2,17.4,16.6,13.5,14.9,18.9,11,-,14.5,18,8.1,7.5,16.5,18.4,18.4,16.8,18.7,15.7,15.7,16.8,15,15,2,3.60 ,-,37.71 ,-,0.52 ,160.7 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.390 ,8.01,8.11,0.33 ,0.33 ,5.63E-05,4.1E+01,ND,23.61 ,0.0056 ,ND,5.34E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/23 11:00,17.2,17.4,16.5,13.5,14.9,18.8,11,-,14.5,17.9,8,7.5,16.5,18.4,18.4,16.8,18.7,15.7,15.7,16.8,15,15,2,3.60 ,-,37.31 ,-,0.52 ,160.8 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,8,8.16,0.32 ,0.32 ,5.63E-05,4.1E+01,2.51E-03,23.95 ,0.0059 ,ND,5.19E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/23 17:00,17.2,17.4,16.5,13.5,14.9,18.8,11,-,14.5,17.9,7.8,7.5,16.5,18.4,18.3,16.8,18.7,15.7,15.7,16.8,15,15,2,3.60 ,-,36.88 ,-,0.52 ,160.7 ,0.450 ,-,-,0.448 ,0.392 ,0.447 ,0.391 ,8,8.09,0.32 ,0.31 ,5.49E-05,4.0E+01,2.51E-03,23.10 ,0.0046 ,ND,5.19E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/23 23:00,17.1,17.3,16.5,13.5,14.9,18.8,11,-,14.5,17.9,7.9,7.6,16.4,18.3,18.3,16.8,18.6,15.7,15.7,16.8,14.9,15,2,3.63 ,-,36.48 ,-,0.52 ,160.8 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.99,8.12,0.31 ,0.31 ,5.49E-05,4.1E+01,ND,23.12 ,0.0060 ,ND,5.05E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/24 5:00,17.1,17.3,16.5,13.5,14.8,18.8,11,-,14.4,17.9,8.1,7.6,16.4,18.3,18.3,16.8,18.6,15.7,15.6,16.7,14.9,15,2,3.50 ,-,36.04 ,-,0.51 ,161.0 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.390 ,8.01,8.11,0.30 ,0.30 ,5.36E-05,4.1E+01,ND,23.17 ,0.0055 ,ND,5.05E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/24 11:00,17.1,17.3,16.5,13.4,14.8,18.8,10.9,-,14.4,17.9,8.2,7.5,16.4,18.3,18.3,16.7,18.6,15.6,15.6,16.7,14.9,14.9,2,3.50 ,-,35.58 ,-,0.51 ,161.1 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,8,8.1,0.30 ,0.30 ,5.36E-05,4.1E+01,5.02E-03,23.38 ,0.0061 ,ND,4.90E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/24 17:00,17.1,17.2,16.5,13.4,14.8,18.8,11,-,14.3,17.9,8.1,7.5,16.4,18.3,18.3,16.7,18.6,15.6,15.6,16.7,14.9,14.9,2,3.48 ,-,35.15 ,-,0.52 ,161.1 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,8.01,8.15,0.29 ,0.29 ,5.27E-05,4.1E+01,1.00E-02,23.05 ,0.0066 ,ND,4.90E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/24 23:00,17.1,17.2,16.4,13.4,14.8,18.8,10.9,-,14.2,17.9,8.1,7.5,16.4,18.3,18.3,16.7,18.5,15.6,15.6,16.6,14.9,14.9,2,3.50 ,-,34.76 ,-,0.52 ,161.2 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.390 ,8.01,8.12,0.29 ,0.29 ,5.27E-05,4.0E+01,2.51E-03,23.28 ,0.0053 ,ND,4.79E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/25 5:00,17,17.2,16.4,13.3,14.7,18.7,10.9,-,14.1,17.8,7.9,7.4,16.3,18.3,18.3,16.7,18.5,15.5,15.5,16.6,14.9,14.9,2,3.48 ,-,34.33 ,-,0.52 ,161.0 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.390 ,8.01,8.07,0.28 ,0.28 ,5.18E-05,4.1E+01,2.51E-03,22.64 ,0.0057 ,1.84E-07,4.79E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/25 11:00,17,17.2,16.4,13.3,14.8,18.8,10.9,-,14.1,17.8,7.6,7.4,16.3,18.3,18.2,16.7,18.5,15.6,15.5,16.6,14.9,14.9,2,3.45 ,-,33.92 ,-,0.52 ,160.8 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,8.02,8.12,0.27 ,0.28 ,5.18E-05,4.1E+01,2.51E-03,23.34 ,0.0077 ,ND,4.78E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/25 17:00,17,17.1,16.4,13.4,14.8,18.8,10.9,-,14.1,17.9,8.7,7.4,16.3,18.3,18.2,16.7,18.5,15.6,15.5,16.6,14.8,14.9,2,3.48 ,-,33.61 ,-,0.53 ,160.4 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.97,8.11,0.27 ,0.27 ,5.07E-05,4.1E+01,5.02E-03,23.26 ,0.0053 ,ND,4.78E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/25 23:00,17,17.1,16.4,13.4,14.8,18.7,11,-,13.9,17.9,9,7.5,16.2,18.3,18.2,16.7,18.5,15.5,15.5,16.5,14.8,14.9,2,3.48 ,-,33.36 ,-,0.52 ,160.2 ,0.450 ,-,-,0.448 ,0.393 ,0.447 ,0.391 ,8,8.12,0.26 ,0.26 ,5.07E-05,4.1E+01,5.02E-03,23.71 ,0.0056 ,ND,4.77E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/26 5:00,17,17.1,16.3,13.4,14.7,18.7,11,-,13.9,17.8,9.5,7.5,16.3,18.3,18.2,16.7,18.5,15.5,15.5,16.5,14.8,14.8,2,3.40 ,-,33.09 ,-,0.52 ,160.0 ,0.450 ,-,-,0.448 ,0.393 ,0.448 ,0.391 ,7.98,8.09,0.25 ,0.26 ,4.99E-05,4.0E+01,2.51E-03,23.61 ,0.0056 ,ND,4.77E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/26 11:00,16.9,17,16.3,13.4,14.7,18.7,10.9,-,14.1,17.8,9.5,7.6,16.2,18.3,18.1,16.6,18.5,15.5,15.5,16.5,14.8,14.8,2,3.33 ,-,32.78 ,-,0.53 ,159.9 ,0.450 ,-,-,0.448 ,0.393 ,0.447 ,0.391 ,7.99,8.09,0.32 ,0.32 ,4.99E-05,4.1E+01,7.53E-03,23.63 ,0.0063 ,ND,4.93E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/26 17:00,17,17,16.3,13.3,14.7,18.7,10.9,-,13.9,17.8,9.3,7.7,16.2,18.3,18.2,16.6,18.5,15.5,15.5,16.5,14.8,14.8,2,3.35 ,-,32.41 ,-,0.53 ,159.8 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.96,8.09,0.35 ,0.35 ,5.80E-05,4.1E+01,ND,23.65 ,0.0056 ,ND,4.93E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/26 23:00,16.9,17,16.3,13.3,14.7,18.7,10.9,-,13.9,17.8,9.5,7.8,16.2,18.3,18.1,16.6,18.5,15.5,15.4,16.5,14.8,14.8,2,3.35 ,-,32.04 ,-,0.53 ,159.8 ,0.450 ,-,-,0.448 ,0.393 ,0.448 ,0.391 ,7.99,8.07,0.35 ,0.34 ,5.80E-05,4.1E+01,5.02E-03,23.32 ,0.0065 ,ND,5.36E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/27 5:00,16.9,17,16.3,13.3,14.7,18.7,10.8,-,13.9,17.8,9.7,7.8,16.1,18.3,18.1,16.6,18.4,15.4,15.4,16.4,14.8,14.8,2,3.35 ,-,31.65 ,-,0.52 ,159.8 ,0.450 ,-,-,0.448 ,0.393 ,0.448 ,0.392 ,8,8.11,0.34 ,0.33 ,5.65E-05,4.1E+01,2.51E-03,23.81 ,0.0058 ,ND,5.36E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/27 11:00,16.9,16.9,16.2,13.3,14.6,18.6,10.8,-,14,17.8,9.4,7.7,16.1,18.2,18,16.5,18.4,15.5,15.4,16.4,14.7,14.8,2,3.25 ,-,31.22 ,-,0.53 ,159.7 ,0.450 ,-,-,0.448 ,0.393 ,0.448 ,0.391 ,7.98,8.1,0.40 ,0.40 ,5.65E-05,4.1E+01,ND,23.16 ,0.0062 ,ND,5.55E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/27 17:00,16.8,16.9,16.2,13.1,14.7,18.6,10.8,-,13.8,17.7,8.7,7.6,16.1,18.2,18.1,16.5,18.4,15.4,15.4,16.4,14.7,14.7,2,3.27 ,-,30.85 ,-,0.52 ,160.1 ,0.450 ,-,-,0.448 ,0.392 ,0.447 ,0.391 ,7.99,8.09,0.41 ,0.41 ,6.20E-05,4.1E+01,2.51E-03,23.21 ,0.0053 ,ND,5.55E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/27 23:00,16.8,16.9,16.2,13.1,14.7,18.6,10.8,-,13.8,17.7,8.1,7.5,16.1,18.1,18.1,16.5,18.3,15.4,15.4,16.4,14.7,14.7,2,3.25 ,-,30.47 ,-,0.52 ,160.4 ,0.450 ,-,-,0.448 ,0.393 ,0.448 ,0.392 ,7.98,8.08,0.40 ,0.40 ,6.20E-05,4.1E+01,2.51E-03,22.34 ,0.0065 ,ND,5.74E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/28 5:00,16.8,16.9,16.2,13,14.7,18.6,10.8,-,13.8,17.7,8,7.4,16,18.1,18,16.5,18.3,15.4,15.3,16.3,14.7,14.7,2,3.27 ,-,30.07 ,-,0.52 ,160.6 ,0.449 ,-,-,0.448 ,0.392 ,0.447 ,0.391 ,7.98,8.07,0.39 ,0.39 ,6.06E-05,4.1E+01,ND,22.91 ,0.0057 ,ND,5.74E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/28 11:00,16.8,16.9,16.1,13,14.7,18.5,10.8,-,13.7,17.6,7.9,7.3,16,18.1,18,16.4,18.3,15.3,15.3,16.3,14.7,14.7,2,3.12 ,-,29.71 ,-,0.52 ,160.6 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.98,8.08,0.41 ,0.41 ,6.06E-05,4.1E+01,ND,21.85 ,0.0061 ,ND,5.82E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/28 17:00,16.8,16.9,16.1,13,14.7,18.5,10.8,-,13.7,17.6,7.9,7.3,16,18.1,18,16.4,18.3,15.3,15.3,16.3,14.7,14.7,2,3.17 ,-,29.31 ,-,0.51 ,160.7 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.97,8.05,0.40 ,0.40 ,6.16E-05,4.1E+01,7.53E-03,23.33 ,0.0058 ,ND,5.82E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/28 23:00,16.7,16.8,16.1,13,14.6,18.5,10.8,-,13.7,17.6,8.1,7.4,16,18,18,16.4,18.3,15.4,15.3,16.3,14.7,14.7,2,3.17 ,-,28.90 ,-,0.53 ,161.0 ,0.450 ,-,-,0.448 ,0.393 ,0.447 ,0.391 ,7.99,8.1,0.39 ,0.39 ,6.16E-05,4.1E+01,ND,22.92 ,0.0064 ,ND,5.80E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/29 5:00,16.7,16.8,16.1,12.9,14.5,18.5,10.7,-,13.7,17.6,8,7.5,16,18,18,16.4,18.2,15.3,15.3,16.3,14.6,14.7,2,3.14 ,-,28.49 ,-,0.52 ,161.0 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,8,8.05,0.39 ,0.38 ,6.00E-05,4.0E+01,7.53E-03,23.67 ,0.0056 ,ND,5.80E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/29 11:00,16.7,16.8,16.1,12.9,14.5,18.5,10.7,-,13.7,17.6,8,7.5,16,18,17.9,16.4,18.2,15.3,15.3,16.2,14.6,14.6,2,3.14 ,-,28.14 ,-,0.52 ,161.0 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.99,8.06,0.38 ,0.37 ,6.00E-05,4.1E+01,5.02E-03,21.70 ,0.0061 ,ND,5.60E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/29 17:00,16.7,16.8,16.1,12.9,14.6,18.5,10.8,-,13.7,17.6,8,7.3,15.9,18,17.9,16.4,18.2,15.3,15.2,16.2,14.6,14.7,2,3.12 ,-,27.82 ,-,0.52 ,160.7 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.96,8.05,0.37 ,0.36 ,5.85E-05,4.1E+01,7.53E-03,22.69 ,0.0063 ,ND,5.60E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/29 23:00,16.7,16.8,16.1,13,14.6,18.5,10.8,-,13.7,17.6,8.9,7.4,15.9,18.1,17.9,16.4,18.2,15.3,15.2,16.2,14.6,14.6,2,3.19 ,-,27.55 ,-,0.52 ,160.4 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.97,8.05,0.36 ,0.35 ,5.85E-05,4.1E+01,2.51E-03,23.00 ,0.0046 ,ND,5.46E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/1 5:00,16.7,16.8,16,13,14.5,18.5,10.8,-,14.3,17.5,9.6,7.6,16.3,18,17.9,16.4,18.3,15.2,15.2,16.2,14.6,14.6,2,3.17 ,-,27.40 ,-,0.53 ,159.5 ,0.450 ,-,-,0.448 ,0.393 ,0.447 ,0.392 ,7.95,8.1,0.35 ,0.34 ,5.71E-05,4.1E+01,7.53E-03,22.59 ,0.0061 ,ND,5.46E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/1 11:00,16.7,16.7,16.1,13,14.4,18.4,10.8,-,14.4,17.5,9.9,7.7,16.3,18.1,17.9,16.4,18.3,15.3,15.2,16.2,14.6,-,2,3.14 ,-,27.20 ,-,0.54 ,159.0 ,0.450 ,-,-,0.448 ,0.393 ,0.448 ,0.392 ,7.97,8.05,0.33 ,0.33 ,5.71E-05,4.1E+01,2.51E-03,23.53 ,-,ND,5.33E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/1 17:00,16.7,16.7,16.1,13,14.5,18.4,10.8,-,14.1,17.6,10.1,7.9,16.3,18.1,17.9,16.3,18.2,15.2,15.2,16.2,14.6,14.6,2,3.14 ,-,26.84 ,-,0.52 ,159.1 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.93,8.05,0.33 ,0.32 ,5.57E-05,4.0E+01,ND,23.23 ,0.0051 ,ND,5.33E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/1 23:00,16.7,16.7,16.1,13,14.4,18.4,10.7,-,14.2,17.5,10.4,8,16.3,18,17.9,16.3,18.2,15.2,15.2,16.2,14.6,14.6,2,3.17 ,-,26.59 ,-,0.53 ,159.2 ,0.449 ,-,-,0.448 ,0.393 ,0.447 ,0.391 ,7.95,8.06,0.32 ,0.32 ,5.57E-05,4.1E+01,2.51E-03,22.92 ,0.0060 ,ND,5.19E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/2 5:00,16.7,16.7,16,13,14.4,18.4,10.7,-,14.1,17.5,10.3,8,16.3,18,17.8,16.3,18.2,15.2,15.1,16.2,14.5,14.6,2,3.07 ,-,26.24 ,-,0.51 ,159.7 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.99,8.07,0.32 ,0.31 ,5.45E-05,4.0E+01,5.02E-03,23.03 ,0.0065 ,ND,5.19E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/2 11:00,16.6,16.7,16,12.9,14.4,18.3,10.6,-,14.1,17.5,10.2,7.9,16.2,18,17.8,16.3,18.1,15.2,15.1,16.1,14.5,14.6,2,3.14 ,-,25.79 ,-,0.52 ,159.9 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.98,8.05,0.31 ,0.31 ,5.45E-05,4.1E+01,5.02E-03,22.90 ,0.0059 ,ND,5.04E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/2 17:00,16.6,16.6,15.9,12.9,14.4,18.3,10.6,-,14,17.5,10.1,7.8,16.2,17.9,17.8,16.3,18.1,15.1,15.1,16.2,14.5,14.5,2,2.99 ,-,25.32 ,-,0.51 ,160.0 ,0.450 ,-,-,0.448 ,0.392 ,0.447 ,0.391 ,7.97,8.09,0.31 ,0.30 ,5.35E-05,4.0E+01,5.02E-03,22.52 ,0.0064 ,ND,5.04E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/2 23:00,16.6,16.6,15.9,12.9,14.3,18.3,10.6,-,13.9,17.5,10,7.7,16.2,17.9,17.8,16.2,18.1,15.1,15,16.1,14.5,14.5,2,3.01 ,-,24.89 ,-,0.52 ,160.2 ,0.449 ,-,-,0.448 ,0.392 ,0.447 ,0.391 ,7.99,8.11,0.30 ,0.30 ,5.35E-05,4.0E+01,5.02E-03,23.36 ,0.0056 ,ND,4.91E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/3 5:00,16.6,16.6,15.9,12.8,14.4,18.3,10.6,-,13.8,17.4,10,7.6,16.2,17.9,17.8,16.2,18.1,15.1,15,16.1,14.5,14.5,2,2.99 ,-,24.40 ,-,0.52 ,160.3 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.97,8.06,0.29 ,0.29 ,5.23E-05,4.1E+01,2.51E-03,23.59 ,0.0054 ,ND,4.91E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/3 11:00,16.6,16.6,15.9,12.8,14.3,18.3,10.6,-,13.8,17.4,10,7.5,16.2,17.9,17.7,16.2,18.1,15.1,15,16.1,14.5,14.5,2,3.01 ,-,24.02 ,-,0.52 ,160.2 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.96,8.06,0.29 ,0.28 ,5.23E-05,4.1E+01,5.02E-03,23.11 ,0.0054 ,ND,2.38E-04,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/3 17:00,16.6,16.6,16,12.8,14.3,18.3,10.6,-,14,17.4,9.9,7.6,16.2,17.9,17.7,16.2,18.1,15.1,15,16.1,14.5,14.5,2,2.96 ,-,23.59 ,-,0.52 ,159.9 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.97,8.05,0.28 ,0.28 ,5.14E-05,4.0E+01,2.51E-03,23.08 ,0.0061 ,ND,4.83E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/3 23:00,16.5,16.5,15.9,12.8,14.2,18.2,10.6,-,14,17.4,9.9,7.5,16.2,17.9,17.7,16.2,18,15,15,16,14.5,14.5,2,2.99 ,-,23.34 ,-,0.52 ,160.3 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.97,8.1,0.28 ,0.27 ,5.14E-05,4.1E+01,2.51E-03,23.36 ,0.0060 ,ND,4.86E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/4 5:00,16.5,16.5,15.9,12.8,14.3,18.2,10.6,-,13.9,17.4,9.8,7.5,16.1,17.8,17.7,16.2,18.1,15,15,16,14.4,14.5,2,3.01 ,-,22.94 ,-,0.52 ,160.4 ,0.449 ,-,-,0.448 ,0.392 ,0.447 ,0.391 ,8,8.1,0.27 ,0.27 ,5.07E-05,4.1E+01,2.51E-03,22.89 ,0.0050 ,ND,4.86E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/4 11:00,16.5,16.5,15.8,12.8,14.2,18.2,10.6,-,13.9,17.3,9.6,7.4,16.1,17.8,17.7,16.1,18,15,15,16,14.4,-,2,2.91 ,-,22.60 ,-,0.53 ,160.7 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.97,8.11,0.27 ,-,5.07E-05,4.1E+01,ND,22.01 ,-,ND,-,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/4 17:00,16.5,16.5,15.8,12.8,14.3,18.2,10.5,-,13.9,17.3,9.6,7.4,16.1,17.8,17.7,16.1,18,15,15,16,14.4,14.4,2,2.89 ,-,22.23 ,-,0.54 ,160.7 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.98,8.06,0.26 ,0.29 ,4.93E-05,4.1E+01,ND,22.97 ,0.0055 ,ND,4.35E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/4 23:00,16.4,16.5,15.8,12.7,14.2,18.2,10.6,-,13.8,17.3,9.5,7.3,16,17.8,17.7,16.1,18,15,14.9,16,14.4,14.4,2,2.89 ,-,21.84 ,-,0.53 ,161.1 ,0.450 ,-,-,0.448 ,0.393 ,0.447 ,0.391 ,8,8.12,0.26 ,0.27 ,4.93E-05,4.1E+01,2.51E-03,23.33 ,0.0061 ,ND,4.35E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/5 5:00,16.4,16.5,15.8,12.7,14.2,18.2,10.5,-,13.7,17.3,9.4,7.2,16,17.8,17.6,16.1,18,15,14.9,15.9,14.4,14.4,2,2.89 ,-,21.44 ,-,0.53 ,161.2 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,8.01,8.1,0.26 ,0.26 ,4.83E-05,4.1E+01,1.00E-02,23.09 ,0.0056 ,ND,4.73E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/5 11:00,16.4,16.5,15.8,12.7,14.3,18.2,10.5,-,13.7,17.2,9.2,6.9,15.8,17.8,17.6,16.1,18,15,14.9,16,14.4,14.4,2,2.86 ,-,26.73 ,-,0.53 ,161.0 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.99,8.1,0.32 ,0.32 ,4.83E-05,4.1E+01,ND,23.26 ,0.0059 ,ND,4.73E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/5 17:00,16.4,16.4,15.8,12.7,14.2,18.2,10.6,-,13.7,17.2,9.3,7,15.9,17.8,17.6,16.1,18,15,14.9,15.9,14.4,14.4,2,2.86 ,-,45.81 ,-,0.52 ,160.7 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.98,8.06,0.35 ,0.35 ,5.64E-05,4.1E+01,7.53E-03,22.91 ,0.0060 ,ND,5.54E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/5 23:00,16.3,16.4,15.7,12.7,14.3,18.2,10.6,-,13.7,17.2,9.3,7,16,17.7,17.6,16.1,18,14.9,14.9,15.9,14.4,14.4,2,2.91 ,-,45.48 ,-,0.52 ,160.5 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.390 ,8,8.09,0.34 ,0.34 ,5.64E-05,4.1E+01,ND,22.98 ,0.0062 ,ND,5.54E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/6 5:00,16.4,16.4,15.8,12.6,14.2,18.1,10.6,-,13.8,17.2,9.4,7.3,16,17.7,17.6,16.1,17.9,15,14.9,15.9,14.3,14.3,2,2.89 ,-,45.20 ,-,0.52 ,160.1 ,0.449 ,-,-,0.447 ,0.391 ,0.446 ,0.390 ,7.98,8.06,0.33 ,0.33 ,5.52E-05,4.0E+01,5.02E-03,23.57 ,0.0069 ,ND,5.39E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/6 11:00,16.4,16.4,15.8,12.7,14.2,18.1,10.5,-,13.8,17.2,9.6,7.4,16,17.7,17.6,16,17.9,14.9,14.8,15.9,14.3,14.4,2,2.78 ,-,67.34 ,-,0.51 ,159.8 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.99,8.08,0.37 ,0.37 ,5.52E-05,4.1E+01,2.51E-03,23.58 ,0.0058 ,ND,5.39E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/6 17:00,16.3,16.4,15.8,12.7,14.1,18.1,10.5,-,13.9,17.2,9.7,7.4,16,17.7,17.5,16,17.9,14.9,14.8,15.9,14.3,14.3,2,2.81 ,-,67.37 ,-,0.52 ,159.8 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.99,8.05,0.36 ,0.35 ,5.77E-05,4.1E+01,7.53E-03,23.51 ,0.0051 ,ND,5.57E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/6 23:00,16.3,16.3,15.7,12.7,14.1,18.1,10.5,-,13.9,17.2,9.7,7.5,16,17.7,17.5,16,17.8,14.9,14.8,15.9,14.3,14.3,2,2.78 ,-,67.34 ,-,0.52 ,160.1 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,8,8.08,0.36 ,0.35 ,5.77E-05,4.1E+01,ND,22.26 ,0.0059 ,ND,5.57E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/7 5:00,16.3,16.3,15.7,12.6,14,18,10.5,-,13.8,17.2,9.7,7.6,15.9,17.7,17.5,16,17.8,14.8,14.8,15.9,14.3,14.3,2,2.78 ,-,67.34 ,-,0.51 ,160.3 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,8.01,8.08,0.35 ,0.34 ,5.64E-05,4.1E+01,2.51E-03,23.16 ,0.0057 ,ND,5.42E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/7 11:00,16.2,16.3,15.6,12.6,14.1,18,10.4,-,13.8,17.1,9.6,7.4,15.8,17.6,17.5,16,17.8,14.8,14.8,15.9,14.3,14.3,2,2.70 ,-,41.73 ,-,0.52 ,160.4 ,0.449 ,-,-,0.447 ,0.392 ,0.446 ,0.390 ,7.97,8.04,0.42 ,0.41 ,5.64E-05,4.1E+01,5.02E-03,23.00 ,0.0046 ,ND,5.42E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/7 17:00,16.3,16.3,15.6,12.6,14.1,18,10.4,-,13.8,17.1,9.8,7.6,15.9,17.6,17.5,15.9,17.8,14.8,14.7,15.8,14.3,14.3,2,2.68 ,-,41.46 ,-,0.52 ,160.3 ,0.449 ,-,-,0.447 ,0.392 ,0.446 ,0.391 ,7.97,8.08,0.41 ,0.40 ,5.64E-05,4.1E+01,7.53E-03,22.09 ,0.0059 ,ND,5.86E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/7 23:00,16.2,16.2,15.6,12.6,14,18,10.4,-,13.8,17.1,9.8,7.7,15.9,17.6,17.4,15.9,17.7,14.7,14.7,15.8,14.2,14.2,2,2.68 ,-,41.16 ,-,0.53 ,160.2 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,8,8.08,0.40 ,0.39 ,6.10E-05,4.1E+01,5.02E-03,23.58 ,0.0063 ,ND,5.86E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/8 5:00,16.2,16.2,15.6,12.5,14,18,10.4,-,13.7,17.1,9.7,7.6,15.9,17.6,17.4,15.9,17.7,14.8,14.7,15.8,14.2,14.3,2,2.68 ,-,40.83 ,-,0.52 ,160.0 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.390 ,8,8.09,0.39 ,0.38 ,6.10E-05,4.1E+01,ND,22.68 ,0.0053 ,ND,5.69E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/8 11:00,16.2,16.2,15.7,12.5,14,18,10.4,-,13.8,17.1,9.8,7.6,15.9,17.6,17.4,15.9,17.7,14.8,14.7,15.8,14.2,14.2,2,3.27 ,-,40.53 ,-,0.52 ,159.8 ,0.449 ,-,-,0.447 ,0.391 ,0.446 ,0.390 ,7.98,8.09,0.38 ,0.37 ,5.97E-05,4.1E+01,1.50E-02,22.96 ,0.0054 ,ND,5.69E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/8 17:00,16.2,16.2,15.7,12.5,14,18,10.4,-,13.8,17.1,10,7.8,15.8,17.6,17.4,15.9,17.7,14.7,14.7,15.8,14.2,14.2,2,2.68 ,-,40.26 ,-,0.51 ,159.6 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.99,8.07,0.37 ,0.36 ,5.97E-05,4.1E+01,1.00E-02,22.04 ,0.0065 ,ND,5.63E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/8 23:00,16.2,16.2,15.7,12.5,14,17.9,10.4,-,13.8,17,10,7.9,15.8,17.5,17.4,15.8,17.6,14.7,14.6,15.7,14.2,14.2,2,2.63 ,-,39.90 ,-,0.51 ,159.7 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.390 ,8,8.1,0.36 ,0.35 ,5.93E-05,4.1E+01,5.02E-03,22.99 ,0.0060 ,ND,5.63E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/9 5:00,16.2,16.2,15.7,12.5,13.9,17.9,10.3,-,14,17,10.3,8,15.8,17.5,17.4,15.8,17.6,14.7,14.6,15.7,14.2,14.2,2,2.61 ,-,39.55 ,-,0.51 ,159.7 ,0.449 ,-,-,0.447 ,0.391 ,0.446 ,0.390 ,7.98,8.07,0.35 ,0.34 ,5.93E-05,4.1E+01,7.53E-03,22.48 ,0.0060 ,ND,5.54E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/9 11:00,16.1,16.1,15.7,12.5,13.9,17.9,10.3,-,14,17,10.4,8.1,15.7,17.5,17.4,15.8,17.6,14.7,14.6,15.7,14.2,14.2,2,2.58 ,-,39.18 ,-,0.51 ,159.7 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.98,8.09,0.34 ,0.33 ,5.80E-05,4.1E+01,1.25E-02,22.28 ,0.0055 ,ND,5.54E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/9 17:00,16.1,16.1,15.6,12.5,13.9,17.9,10.2,-,13.9,17,10.4,8.1,15.7,17.5,17.3,15.8,17.6,14.6,14.6,15.7,14.1,14.2,2,2.55 ,-,38.71 ,-,0.52 ,160.0 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.390 ,8,8.1,0.34 ,0.33 ,5.80E-05,4.1E+01,ND,22.14 ,0.0061 ,ND,5.54E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/9 23:00,16.1,16.1,15.5,12.4,13.9,17.8,10.3,-,13.9,17,10.4,8.1,15.7,17.5,17.3,15.7,17.5,14.6,14.6,15.7,14.1,14.2,2,2.53 ,-,38.33 ,-,0.51 ,160.5 ,0.448 ,-,-,0.446 ,0.391 ,0.446 ,0.390 ,8,8.1,0.33 ,0.32 ,5.66E-05,4.1E+01,2.51E-03,22.54 ,0.0059 ,ND,5.54E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/10 5:00,16.1,16.1,15.4,12.4,13.8,17.8,10.2,-,13.8,16.9,10.2,8,15.7,17.4,17.2,15.7,17.5,14.6,14.5,15.6,14.1,14.1,2,2.53 ,-,37.96 ,-,0.52 ,160.8 ,0.449 ,-,-,0.446 ,0.391 ,0.446 ,0.390 ,8.02,8.09,0.33 ,0.32 ,5.66E-05,4.0E+01,5.02E-03,22.23 ,0.0061 ,ND,5.40E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/10 11:00,16,16,15.3,12.3,13.8,17.8,10.2,-,13.8,16.9,10.1,8,15.7,17.4,17.2,15.7,17.5,14.5,14.5,15.6,14.1,14.1,2,2.48 ,-,37.62 ,-,0.53 ,161.1 ,0.449 ,-,-,0.446 ,0.391 ,0.446 ,0.390 ,8,8.09,0.32 ,0.31 ,5.55E-05,4.1E+01,1.00E-02,21.90 ,0.0062 ,ND,5.40E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/10 17:00,16,16,15.3,12.3,13.8,17.8,10.2,-,13.8,16.9,10,7.9,15.6,17.4,17.2,15.7,17.5,14.5,14.5,15.6,14.1,14.1,2,2.48 ,-,37.21 ,-,0.52 ,161.2 ,0.448 ,-,-,0.446 ,0.391 ,0.446 ,0.390 ,8,8.08,0.31 ,0.31 ,5.55E-05,4.1E+01,1.00E-02,22.79 ,0.0063 ,ND,5.24E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/10 23:00,16,16,15.3,12.3,13.8,17.7,10.2,-,13.7,16.9,10,7.9,15.6,17.4,17.2,15.6,17.4,14.5,14.5,15.6,14.1,14.1,2,2.48 ,-,36.83 ,-,0.52 ,161.4 ,0.449 ,-,-,0.447 ,0.391 ,0.447 ,0.390 ,8.01,8.07,0.31 ,0.30 ,5.43E-05,4.1E+01,1.25E-02,21.84 ,0.0061 ,ND,5.24E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/11 5:00,16,16,15.3,12.3,13.8,17.7,10.2,-,13.7,16.9,10,7.8,15.6,17.3,17.2,15.6,17.4,14.5,14.4,15.5,14.1,14.1,2,2.43 ,-,36.47 ,-,0.51 ,161.5 ,0.449 ,-,-,0.447 ,0.391 ,0.446 ,0.390 ,8.01,8.12,0.30 ,0.29 ,5.43E-05,4.1E+01,1.00E-02,22.82 ,0.0059 ,ND,5.09E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/11 11:00,15.9,16,15.3,12.3,13.8,17.7,10.1,-,13.7,16.8,9.8,7.6,15.5,17.3,17.1,15.6,17.4,14.5,14.4,15.5,14,14.1,2,2.40 ,-,36.08 ,-,0.51 ,161.3 ,0.448 ,-,-,0.446 ,0.391 ,0.446 ,0.390 ,7.99,8.06,0.37 ,0.36 ,5.32E-05,4.1E+01,5.02E-03,23.12 ,0.0049 ,ND,5.09E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/11 17:00,15.9,15.9,15.3,12.3,13.8,17.7,10.2,-,13.7,16.8,9.9,7.7,15.6,17.3,17.1,15.6,17.4,14.5,14.5,15.5,14,14.1,2,2.40 ,-,35.85 ,-,0.52 ,161.0 ,0.448 ,-,-,0.446 ,0.391 ,0.446 ,0.390 ,7.97,8.05,0.35 ,0.35 ,5.32E-05,4.1E+01,1.75E-02,21.75 ,0.0051 ,ND,5.57E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/11 23:00,15.9,15.9,15.3,12.3,13.8,17.7,10.2,-,13.7,16.8,9.8,7.7,15.6,17.3,17.1,15.6,17.4,14.5,14.4,15.5,14,14,2,2.40 ,-,35.63 ,-,0.52 ,160.9 ,0.448 ,-,-,0.446 ,0.391 ,0.446 ,0.390 ,7.99,8.07,0.35 ,0.34 ,5.84E-05,4.1E+01,1.00E-02,22.85 ,0.0052 ,ND,5.57E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/12 5:00,15.9,15.9,15.4,12.3,13.8,17.7,10.2,-,13.6,16.8,9.9,7.6,15.6,17.3,17.1,15.6,17.4,14.5,14.4,15.5,14,14,2,2.43 ,-,35.40 ,-,0.52 ,160.6 ,0.449 ,-,-,0.447 ,0.392 ,0.446 ,0.390 ,7.96,8.06,0.34 ,0.33 ,5.84E-05,4.1E+01,7.53E-03,22.98 ,0.0053 ,ND,5.41E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/12 11:00,16,16,15.5,12.3,13.8,17.7,10.2,-,13.6,16.8,9.8,7.7,15.5,17.3,17.1,15.6,17.4,14.5,14.4,15.5,14,14,2,2.38 ,-,35.11 ,-,0.52 ,160.2 ,0.448 ,-,-,0.446 ,0.391 ,0.446 ,0.390 ,7.98,8.02,0.39 ,0.38 ,5.70E-05,4.1E+01,7.53E-03,22.96 ,0.0058 ,ND,5.41E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/12 17:00,16,16,15.5,12.3,13.8,17.7,10.2,-,13.6,16.8,9.9,7.8,15.5,17.3,17.2,15.6,17.4,14.5,14.4,15.4,14,14,2,2.41 ,-,35.00 ,-,0.52 ,159.6 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.96,8.07,0.37 ,0.37 ,5.70E-05,4.0E+01,2.51E-03,22.38 ,0.0065 ,ND,5.79E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/12 23:00,15.9,16,15.5,12.4,13.8,17.7,10.2,-,13.7,16.8,9.8,7.8,15.5,17.3,17.2,15.6,17.4,14.5,14.4,15.5,14,14,2,2.35 ,-,34.90 ,-,0.51 ,159.1 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.97,8.08,0.36 ,0.36 ,5.98E-05,4.1E+01,7.53E-03,22.69 ,0.0050 ,ND,5.79E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/13 5:00,15.9,16,15.5,12.3,13.9,17.7,10.1,-,13.7,16.8,9.8,7.8,15.5,17.3,17.2,15.6,17.3,14.5,14.4,15.5,14,14,2,2.41 ,-,34.60 ,-,0.52 ,159.3 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.96,8.08,0.35 ,0.35 ,5.98E-05,4.1E+01,7.53E-03,22.59 ,0.0066 ,ND,5.74E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/13 11:00,15.9,15.9,15.4,12.3,13.8,17.6,10.1,-,13.7,16.7,9.8,7.7,15.5,17.3,17.1,15.5,17.4,14.4,14.4,15.5,13.9,14,2,4.20 ,-,34.29 ,-,0.52 ,159.9 ,0.449 ,-,-,0.447 ,0.392 ,0.446 ,0.390 ,7.97,8.06,0.40 ,0.41 ,5.85E-05,4.1E+01,7.53E-03,22.39 ,0.0052 ,ND,5.74E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/13 17:00,15.9,15.9,15.4,12.3,13.8,17.6,10.1,-,13.7,16.7,9.8,7.8,15.5,17.2,17.1,15.5,17.3,14.4,14.4,15.5,13.9,13.9,2,4.23 ,-,33.88 ,-,0.52 ,160.3 ,0.449 ,-,-,0.447 ,0.392 ,0.446 ,0.391 ,7.96,8.06,0.39 ,0.40 ,5.85E-05,4.1E+01,2.51E-03,23.00 ,0.0067 ,ND,6.00E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/13 23:00,15.9,15.9,15.4,12.2,13.8,17.6,10,-,13.7,17,10.9,7.8,15.5,17.2,17.1,15.5,17.3,14.4,14.4,15.5,13.9,13.9,2,4.23 ,-,33.54 ,-,0.53 ,160.6 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,8,8.08,0.38 ,0.39 ,6.17E-05,4.1E+01,7.53E-03,22.82 ,0.0069 ,ND,6.00E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/14 5:00,15.9,15.9,15.4,12.2,13.8,17.7,10,-,13.5,17,10.5,7.5,15.5,17.3,17.1,15.5,17.3,14.4,14.3,15.5,13.9,13.9,2,4.20 ,-,33.19 ,-,0.52 ,160.7 ,0.449 ,-,-,0.447 ,0.392 ,0.446 ,0.390 ,8,8.08,0.37 ,0.38 ,6.17E-05,4.1E+01,7.53E-03,21.93 ,0.0059 ,ND,5.82E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/14 11:00,15.9,15.9,15.4,12.2,13.9,17.7,10,-,13.5,17,10.3,7.1,15.5,17.3,17.1,15.5,17.3,14.4,14.4,15.4,13.9,13.9,2,4.25 ,-,32.84 ,-,0.52 ,160.5 ,0.448 ,-,-,0.446 ,0.391 ,0.446 ,0.390 ,7.97,8.07,0.42 ,0.42 ,6.05E-05,4.1E+01,7.53E-03,23.04 ,0.0056 ,ND,5.82E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/14 17:00,15.9,15.9,15.4,12.2,13.9,17.7,10.1,-,13.5,17,10.3,7.2,15.5,17.3,17.1,15.5,17.3,14.4,14.3,15.5,13.9,13.9,2,4.07 ,-,32.54 ,-,0.53 ,160.4 ,0.448 ,-,-,0.446 ,0.391 ,0.446 ,0.390 ,7.95,8.02,0.41 ,0.41 ,6.05E-05,4.1E+01,1.00E-02,22.02 ,0.0059 ,ND,6.03E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/14 23:00,15.9,16,15.4,12.2,13.9,17.7,10.1,-,13.5,17,10.4,7.4,15.5,17.3,17.1,15.6,17.3,14.5,14.4,15.5,13.9,13.9,2,4.10 ,-,32.31 ,-,0.53 ,160.7 ,0.448 ,-,-,0.447 ,0.392 ,0.446 ,0.390 ,7.96,8.05,0.40 ,0.40 ,6.35E-05,4.1E+01,2.51E-03,22.33 ,0.0051 ,ND,6.03E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/15 5:00,15.9,16,15.5,12.1,13.8,17.6,10,-,13.8,17.1,10.5,7.4,15.5,17.2,17.2,15.6,17.2,14.4,14.4,15.5,13.8,13.9,2,4.18 ,-,31.93 ,-,0.53 ,160.8 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.99,8.06,0.39 ,0.39 ,6.35E-05,4.1E+01,1.25E-02,22.56 ,0.0050 ,ND,5.87E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/15 11:00,15.9,16,15.5,12.1,13.9,17.7,10,-,13.6,17.1,10.7,7.1,15.5,17.2,17.2,15.6,17.2,14.4,14.4,15.5,13.8,13.8,2,4.23 ,-,60.76 ,-,0.53 ,160.7 ,0.448 ,-,-,0.446 ,0.391 ,0.446 ,0.390 ,7.97,8.07,0.38 ,0.38 ,6.17E-05,4.1E+01,7.53E-03,21.81 ,0.0059 ,ND,5.87E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/15 17:00,16,16,15.6,12.1,14,17.7,10.1,-,13.5,17.1,10.5,7,15.5,17.2,17.2,15.6,17.2,14.5,14.4,15.5,13.8,13.8,2,4.10 ,-,67.09 ,-,0.53 ,160.4 ,0.447 ,-,-,0.446 ,0.391 ,0.445 ,0.390 ,7.95,8,0.37 ,0.37 ,6.17E-05,4.1E+01,ND,22.03 ,0.0062 ,ND,5.73E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/15 23:00,16,16.1,15.6,12.2,14,17.7,10.1,-,13.5,17.1,10.5,7.1,15.5,17.2,17.2,15.6,17.2,14.4,14.4,15.5,13.8,13.8,2,4.18 ,-,67.11 ,-,0.52 ,160.3 ,0.448 ,-,-,0.446 ,0.391 ,0.446 ,0.390 ,7.94,8.02,0.36 ,0.36 ,6.02E-05,4.1E+01,2.51E-03,21.69 ,0.0056 ,ND,5.73E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/16 5:00,16,16.1,15.6,12.2,14,17.7,10.1,-,13.5,17.1,10.5,7.1,15.5,17.2,17.2,15.6,17.2,14.5,14.4,15.5,13.8,13.7,2,4.07 ,-,67.15 ,-,0.53 ,160.7 ,0.448 ,-,-,0.447 ,0.392 ,0.446 ,0.391 ,7.96,8.08,0.35 ,0.35 ,6.02E-05,4.0E+01,1.50E-02,21.52 ,0.0054 ,ND,5.61E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/16 11:00,16,16.1,15.6,12.2,14,17.7,10,-,13.5,17.1,10.6,7.3,15.6,17.2,17.2,15.6,17.2,14.5,14.4,15.6,13.8,13.7,2,2.64 ,-,67.10 ,-,0.53 ,161.1 ,0.447 ,-,-,0.446 ,0.391 ,0.445 ,0.390 ,7.94,8.03,0.34 ,0.35 ,5.88E-05,4.0E+01,1.25E-02,22.95 ,0.0047 ,ND,5.61E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/16 17:00,16,16.1,15.6,12.2,13.9,17.7,10.1,-,13.5,17.2,10.7,7.3,15.6,17.2,17.2,15.6,17.3,14.5,14.4,15.6,13.8,13.8,2,2.62 ,-,67.15 ,-,0.54 ,161.1 ,0.447 ,-,-,0.446 ,0.391 ,0.446 ,0.390 ,7.94,8.05,0.34 ,0.34 ,5.88E-05,4.1E+01,2.51E-03,22.19 ,0.0064 ,ND,5.50E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/16 23:00,16,16.1,15.6,12.2,14,17.7,10.1,-,13.5,17.2,10.8,7.4,15.6,17.3,17.2,15.6,17.3,14.5,14.4,15.6,13.8,13.8,2,2.64 ,-,67.17 ,-,0.53 ,161.1 ,0.448 ,-,-,0.447 ,0.392 ,0.446 ,0.391 ,7.96,8.04,0.33 ,0.33 ,5.71E-05,4.1E+01,2.51E-03,21.58 ,0.0056 ,ND,5.50E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/17 5:00,16.1,16.1,15.7,12.2,13.9,17.8,10.1,-,13.6,17.2,10.8,7.2,15.6,17.3,17.3,15.7,17.3,14.5,14.4,15.6,13.8,13.8,2,2.59 ,-,67.19 ,-,0.53 ,160.6 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.96,8.06,0.32 ,0.32 ,5.71E-05,4.1E+01,5.02E-03,21.86 ,0.0054 ,ND,5.50E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/17 11:00,16.1,16.2,15.7,12.2,13.9,17.8,10.1,-,14.3,17.2,10.7,7.4,15.7,17.3,17.4,15.7,17.3,14.6,14.5,15.6,13.8,13.8,2,2.57 ,-,67.17 ,-,0.53 ,160.1 ,0.448 ,-,-,0.447 ,0.392 ,0.446 ,0.391 ,7.93,8.06,0.31 ,0.31 ,5.58E-05,4.0E+01,1.00E-02,22.56 ,0.0059 ,ND,5.40E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/17 17:00,16.1,16.2,15.7,12.2,14,17.8,10.2,-,14.3,17.3,10.8,7.5,15.7,17.3,17.4,15.7,17.3,14.6,14.5,15.6,13.8,13.8,2,2.64 ,-,67.04 ,-,0.53 ,159.7 ,0.447 ,-,-,0.445 ,0.391 ,0.445 ,0.390 ,7.89,7.93,0.30 ,0.30 ,5.58E-05,4.1E+01,5.02E-03,22.45 ,0.0061 ,ND,5.40E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/17 23:00,16.1,16.2,15.7,12.2,14.1,17.8,10.2,-,14.4,17.3,10.9,7.6,15.8,17.4,17.4,15.7,17.3,14.5,14.5,15.6,13.7,13.7,2,2.57 ,-,67.05 ,-,0.53 ,159.7 ,0.448 ,-,-,0.446 ,0.391 ,0.446 ,0.391 ,7.91,8.02,0.29 ,0.30 ,5.47E-05,4.0E+01,7.53E-03,22.24 ,0.0058 ,ND,5.32E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/18 5:00,16.1,16.2,15.7,12.2,14.1,17.9,10.1,-,14.4,17.3,11.2,7.8,15.7,17.4,17.5,15.7,17.4,14.5,14.5,15.7,13.7,13.8,2,2.54 ,-,67.17 ,-,0.54 ,159.9 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.95,8.05,0.29 ,0.29 ,5.47E-05,4.1E+01,7.53E-03,22.62 ,0.0067 ,ND,5.32E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/18 11:00,16,16.2,15.6,12.3,14.1,17.9,10,-,14.4,17.3,11,7.8,15.7,17.4,17.4,15.7,17.4,14.5,14.4,15.7,13.7,13.7,2,4.43 ,-,67.28 ,-,0.52 ,159.9 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.93,8.02,0.36 ,0.37 ,5.37E-05,4.0E+01,1.50E-02,21.70 ,0.0060 ,ND,5.23E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/18 17:00,16.1,16.2,15.7,12.3,14.1,17.9,10,-,14.4,17.3,11.1,7.6,15.7,17.4,17.4,15.7,17.4,14.5,14.4,15.7,13.7,13.7,2,4.43 ,-,67.04 ,-,0.52 ,160.2 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.95,8.05,0.35 ,0.35 ,5.37E-05,4.1E+01,7.53E-03,21.92 ,0.0061 ,ND,5.23E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/18 23:00,16.1,16.2,15.7,12.3,14.1,17.9,10,-,14.4,17.4,11.1,7.6,15.8,17.4,17.4,15.7,17.4,14.4,14.4,15.7,13.7,13.7,2,4.41 ,-,67.17 ,-,0.53 ,160.6 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.98,8.08,0.35 ,0.35 ,5.92E-05,4.0E+01,1.75E-02,21.73 ,0.0058 ,ND,5.66E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/19 5:00,16,16.3,15.7,12.3,14.1,17.9,10,-,14.3,17.4,11,7.5,15.7,17.4,17.4,15.7,17.4,14.5,14.4,15.7,13.7,13.7,2,4.41 ,-,67.15 ,-,0.52 ,160.8 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.99,8.02,0.34 ,0.34 ,5.92E-05,4.1E+01,1.25E-02,22.41 ,0.0061 ,ND,5.66E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/19 11:00,16,16.2,15.6,12.3,14.1,17.9,10,-,14.3,17.4,11.1,7.5,15.8,17.4,17.4,15.7,17.4,14.5,14.4,15.7,13.7,13.7,2,4.41 ,-,67.17 ,-,0.53 ,160.7 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.96,7.99,0.39 ,0.39 ,5.75E-05,4.1E+01,5.02E-03,22.41 ,0.0060 ,ND,5.54E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/19 17:00,16,16.3,15.7,12.3,14,18,10,-,14.4,17.4,11.2,7.6,15.7,17.4,17.4,15.7,17.4,14.6,14.5,15.7,13.7,13.7,2,4.51 ,-,67.14 ,-,0.52 ,160.4 ,0.448 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.95,8.06,0.38 ,0.37 ,5.75E-05,4.1E+01,5.02E-03,22.28 ,0.0049 ,ND,5.54E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/19 23:00,16.1,16.3,15.7,12.3,14,18,10.1,-,14.4,17.4,11.3,7.6,15.7,17.5,17.5,15.7,17.5,14.6,14.5,15.7,13.7,13.7,2,4.36 ,-,67.15 ,-,0.53 ,160.2 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.96,8.06,0.37 ,0.36 ,6.02E-05,4.0E+01,7.53E-03,22.58 ,0.0064 ,ND,5.80E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/20 5:00,16.1,16.3,15.7,12.4,14.1,18,10.1,-,14.5,17.4,11.3,7.8,15.8,17.5,17.6,15.8,17.5,14.6,14.5,15.7,13.7,13.7,2,4.38 ,-,67.12 ,-,0.52 ,159.6 ,0.449 ,-,-,0.448 ,0.393 ,0.447 ,0.391 ,7.97,8.06,0.36 ,0.35 ,6.02E-05,4.0E+01,5.02E-03,22.35 ,0.0063 ,ND,5.80E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
