,VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,RPV BELLOWS SEAL AREA(TE-16-114L#1),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,FPC skimmer surge tank level of unit3,Temperature in SFP of unit3,FPC skimmer surge tank level of unit4,Temperature in SFP of unit4,Pressure in PCV,Pressure in S/C,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV A,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,No.31 area monitor of the central control room,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/20 11:00,16.1,16.3,15.7,12.4,14.1,18,10.1,-,14.5,17.4,11.4,8,15.8,17.5,17.6,15.8,17.5,14.6,14.5,15.7,13.6,13.7,2,4.28 ,-,67.14 ,-,0.52 ,159.2 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.95,8.06,0.35 ,0.34 ,5.86E-05,4.0E+01,7.53E-03,21.80 ,0.0060 ,ND,5.66E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/20 17:00,16.1,16.3,15.7,12.4,14.2,18,10.1,-,14.6,17.5,11.6,8.1,15.8,17.5,17.6,15.8,17.5,14.6,14.6,15.7,13.6,13.7,2,4.26 ,-,67.13 ,-,0.52 ,159.1 ,0.450 ,-,-,0.448 ,0.393 ,0.447 ,0.392 ,7.97,8.06,0.34 ,0.33 ,5.86E-05,4.0E+01,7.53E-03,21.93 ,0.0046 ,ND,5.66E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/20 23:00,16.1,16.3,15.7,12.5,14.2,18,10.1,-,14.6,17.5,11.8,8.3,15.8,17.5,17.6,15.8,17.5,14.6,14.6,15.7,13.6,13.6,2,4.34 ,-,67.11 ,-,0.51 ,159.5 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.97,8.07,0.33 ,0.32 ,5.71E-05,4.0E+01,5.02E-03,21.95 ,0.0058 ,ND,5.55E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/21 5:00,16.1,16.3,15.7,12.5,14.3,18,10,-,14.6,17.5,11.7,8.3,15.8,17.5,17.6,15.8,17.5,14.6,14.5,15.7,13.6,13.6,2,4.26 ,-,67.15 ,-,0.52 ,159.7 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.96,8.04,0.32 ,0.32 ,5.71E-05,4.0E+01,1.25E-02,22.17 ,0.0067 ,ND,5.55E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/21 11:00,16.1,16.2,15.7,12.5,14.3,18,10,-,14.5,17.5,11.8,8.3,15.8,17.5,17.5,15.8,17.5,14.5,14.4,15.8,13.6,13.6,2,4.23 ,-,67.16 ,-,0.53 ,159.9 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.96,8.05,0.40 ,0.39 ,5.58E-05,4.1E+01,7.53E-03,21.75 ,0.0062 ,ND,5.40E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/21 17:00,16.1,16.3,15.7,12.5,14.2,18,10,-,14.5,17.5,11.8,8.2,15.8,17.5,17.5,15.7,17.5,14.6,14.6,15.8,13.6,13.6,2,4.36 ,-,67.17 ,-,0.52 ,160.1 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.93,8.1,0.38 ,0.38 ,5.58E-05,4.0E+01,1.00E-02,22.62 ,0.0064 ,ND,5.40E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/21 23:00,16.1,16.3,15.6,12.5,14.2,18,10,-,14.5,17.5,11.8,8.2,15.8,17.5,17.5,15.7,17.5,14.5,14.5,15.8,13.6,13.6,2,4.21 ,-,67.11 ,-,0.52 ,160.4 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.98,8.08,0.38 ,0.37 ,6.04E-05,4.1E+01,1.25E-02,22.55 ,0.0069 ,ND,5.80E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/22 5:00,16.1,16.3,15.6,12.5,14.3,18,10,-,14.5,17.5,11.8,8.1,15.8,17.5,17.5,15.7,17.5,14.6,14.5,15.8,13.6,13.6,2,4.13 ,-,67.10 ,-,0.52 ,160.6 ,0.449 ,-,-,0.447 ,0.392 ,0.446 ,0.391 ,7.98,8.03,0.37 ,0.36 ,6.04E-05,4.0E+01,5.02E-03,21.86 ,0.0065 ,ND,5.80E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/22 11:00,16.1,16.2,15.4,12.6,14.3,18,10,-,14.5,17.5,11.7,8.1,15.8,17.5,17.4,15.8,17.4,14.6,14.5,15.8,13.6,13.6,2,4.15 ,-,67.12 ,-,0.52 ,160.7 ,0.448 ,-,-,0.446 ,0.391 ,0.446 ,0.390 ,7.98,8.06,0.41 ,0.41 ,5.94E-05,4.1E+01,1.50E-02,22.62 ,0.0059 ,ND,5.68E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/22 17:00,16.1,16.3,15.4,12.6,14.3,18,10,-,14.5,17.5,11.8,8.1,15.8,17.5,17.4,15.8,17.4,14.6,14.5,15.8,13.5,13.6,2,4.05 ,-,67.05 ,-,0.51 ,160.8 ,0.448 ,-,-,0.446 ,0.392 ,0.446 ,0.391 ,7.96,8.07,0.40 ,0.39 ,5.94E-05,4.0E+01,5.02E-03,22.60 ,0.0061 ,ND,5.68E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/22 23:00,16.1,16.3,15.4,12.6,14.3,18,10,-,14.5,17.5,11.9,8.1,15.8,17.5,17.4,15.7,17.4,14.6,14.5,15.8,13.5,13.6,2,4.03 ,-,67.07 ,-,0.51 ,161.1 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.99,8.07,0.39 ,0.38 ,6.19E-05,4.0E+01,1.25E-02,22.58 ,0.0057 ,ND,5.88E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/23 5:00,16.1,16.3,15.4,12.6,14.3,18,10,-,14.5,17.5,11.8,8.1,15.8,17.5,17.4,15.7,17.4,14.6,14.5,15.8,13.5,13.5,2,4.00 ,-,67.06 ,-,0.51 ,161.0 ,0.449 ,-,-,0.447 ,0.392 ,0.446 ,0.390 ,7.97,8.08,0.38 ,0.38 ,6.19E-05,4.1E+01,2.51E-03,21.70 ,0.0063 ,ND,5.88E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/23 11:00,16.1,16.3,15.4,12.6,14.3,18,10,-,14.6,17.5,11.8,8.1,15.8,17.5,17.4,15.7,17.4,14.6,14.5,15.7,13.5,13.5,2,4.00 ,-,67.09 ,-,0.51 ,160.8 ,0.449 ,-,-,0.447 ,0.392 ,0.446 ,0.391 ,7.98,8.1,0.37 ,0.36 ,6.09E-05,4.0E+01,1.25E-02,22.56 ,0.0063 ,ND,5.73E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/23 17:00,16.1,16.3,15.6,12.6,14.3,18,10.1,-,14.6,17.5,12,8.2,15.8,17.5,17.5,15.8,17.4,14.6,14.6,15.8,13.5,13.5,2,4.00 ,-,67.08 ,-,0.52 ,160.6 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.97,8.05,0.36 ,0.35 ,6.09E-05,4.1E+01,1.00E-02,22.88 ,0.0055 ,ND,5.73E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/23 23:00,16.1,16.3,15.5,12.6,14.3,18,10.1,-,14.6,17.5,11.9,8.3,15.8,17.5,17.5,15.7,17.4,14.6,14.6,15.8,13.5,13.5,2,3.98 ,-,67.08 ,-,0.51 ,160.7 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.99,8.07,0.35 ,0.35 ,5.91E-05,4.1E+01,5.02E-03,21.58 ,0.0056 ,ND,5.61E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/24 5:00,16.1,16.3,15.4,12.6,14.3,18,10.1,-,14.5,17.5,11.9,8.3,15.8,17.5,17.4,15.7,17.4,14.7,14.6,15.8,13.5,13.5,2,4.00 ,-,67.07 ,-,0.52 ,160.9 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.99,8.07,0.35 ,0.34 ,5.91E-05,4.0E+01,7.53E-03,22.37 ,0.0062 ,ND,5.61E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/24 11:00,16.1,16.3,15.4,12.6,14.4,18,10.1,-,14.6,17.5,12,8.4,15.8,17.5,17.5,15.7,17.4,14.7,14.6,15.8,13.5,13.5,2,3.98 ,-,67.10 ,-,0.52 ,160.9 ,0.448 ,-,-,0.446 ,0.391 ,0.446 ,0.390 ,7.97,8.06,0.34 ,0.33 ,5.77E-05,4.0E+01,5.02E-03,22.00 ,0.0049 ,ND,5.46E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/24 17:00,16.1,16.3,15.5,12.7,14.3,18,10.1,-,14.6,17.5,12.1,8.5,15.8,17.5,17.5,15.8,17.4,14.7,14.6,15.8,13.5,13.5,2,3.98 ,-,67.05 ,-,0.52 ,160.8 ,0.447 ,-,-,0.446 ,0.391 ,0.445 ,0.390 ,7.92,8.06,0.33 ,0.32 ,5.77E-05,4.1E+01,1.00E-02,21.82 ,0.0053 ,ND,5.46E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/24 23:00,16.1,16.3,15.5,12.7,14.3,18,10.2,-,14.6,17.5,12.2,8.6,15.8,17.5,17.5,15.8,17.4,14.7,14.6,15.8,13.5,13.5,2,4.00 ,-,67.06 ,-,0.52 ,160.8 ,0.448 ,-,-,0.446 ,0.391 ,0.446 ,0.390 ,7.95,8.05,0.32 ,0.32 ,5.63E-05,4.1E+01,2.51E-03,22.28 ,0.0056 ,ND,5.36E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/25 5:00,16.1,16.3,15.6,12.7,14.3,18,10.2,-,14.6,17.5,12.2,8.7,15.9,17.5,17.5,15.8,17.4,14.7,14.7,15.8,13.5,13.5,2,4.06 ,-,67.05 ,-,0.52 ,160.7 ,0.448 ,-,-,0.447 ,0.392 ,0.446 ,0.391 ,7.96,8.06,0.31 ,0.31 ,5.63E-05,4.0E+01,1.00E-02,22.22 ,0.0070 ,ND,5.36E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/25 11:00,16.1,16.3,15.4,12.8,14.4,18,10.2,-,14.7,17.5,12.2,8.7,15.8,17.4,17.4,15.8,17.3,14.6,14.6,15.8,13.4,13.5,2,4.00 ,-,67.04 ,-,0.52 ,160.4 ,0.448 ,-,-,0.446 ,0.391 ,0.446 ,0.390 ,7.93,8.05,0.38 ,0.38 ,5.55E-05,4.1E+01,7.53E-03,22.51 ,0.0066 ,ND,5.25E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/25 17:00,16.1,16.3,15.5,12.8,14.4,18,10.2,-,14.7,17.5,12.4,8.9,15.9,17.5,17.5,15.8,17.4,14.7,14.7,15.8,13.4,13.5,2,3.80 ,-,67.04 ,-,0.52 ,160.3 ,0.447 ,-,-,0.446 ,0.391 ,0.445 ,0.390 ,7.92,8.03,0.37 ,0.37 ,5.55E-05,4.0E+01,2.51E-03,21.82 ,0.0056 ,ND,5.25E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/25 23:00,16.1,16.3,15.5,12.9,14.4,18,10.2,-,14.7,17.5,12.5,9,15.9,17.5,17.5,15.8,17.4,14.7,14.7,15.8,13.4,13.4,2,3.95 ,-,67.03 ,-,0.52 ,160.4 ,0.448 ,-,-,0.446 ,0.391 ,0.446 ,0.390 ,7.94,8.03,0.36 ,0.36 ,5.95E-05,4.0E+01,7.53E-03,22.40 ,0.0060 ,ND,5.74E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/26 5:00,16.1,16.3,15.5,12.9,14.4,18,10.2,-,14.7,17.5,12.5,9.1,15.9,17.5,17.5,15.8,17.4,14.8,14.7,15.8,13.4,13.4,2,3.95 ,-,67.03 ,-,0.52 ,160.4 ,0.448 ,-,-,0.446 ,0.391 ,0.446 ,0.391 ,7.92,8,0.35 ,0.35 ,5.95E-05,4.1E+01,7.53E-03,22.17 ,0.0059 ,ND,5.74E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/26 11:00,16.1,16.3,15.5,12.9,14.5,18,10.3,-,14.7,17.5,12.6,9.2,15.9,17.5,17.5,15.8,17.4,14.7,14.7,15.8,13.4,13.4,2,3.93 ,-,67.01 ,-,0.52 ,160.1 ,0.448 ,-,-,0.447 ,0.392 ,0.446 ,0.391 ,7.93,7.99,0.40 ,0.40 ,5.82E-05,4.0E+01,2.51E-03,21.99 ,0.0058 ,ND,5.65E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/26 17:00,16.2,16.4,15.7,12.9,14.5,18,10.3,-,14.8,17.5,12.8,9.3,15.9,17.5,17.5,15.8,17.4,14.8,14.7,15.9,13.4,13.4,2,3.95 ,-,67.07 ,-,0.51 ,159.7 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.97,8.05,0.39 ,0.39 ,5.82E-05,4.1E+01,7.53E-03,21.96 ,0.0073 ,ND,5.65E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/26 23:00,16.2,16.3,15.6,12.9,14.5,18,10.1,-,14.7,17.5,12.7,9.4,15.9,17.5,17.5,15.8,17.4,14.8,14.7,15.9,13.4,13.4,2,3.93 ,-,67.10 ,-,0.51 ,160.0 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.97,8.02,0.38 ,0.38 ,6.15E-05,4.0E+01,7.53E-03,22.15 ,0.0068 ,ND,5.92E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/27 5:00,16.1,16.3,15.4,12.9,14.5,18,10.1,-,14.7,17.5,12.7,9.4,15.9,17.5,17.5,15.8,17.4,14.8,14.7,15.8,13.4,13.4,2,3.93 ,-,67.06 ,-,0.51 ,160.5 ,0.449 ,-,-,0.448 ,0.392 ,0.447 ,0.391 ,7.98,8.06,0.37 ,0.37 ,6.15E-05,4.1E+01,7.53E-03,22.04 ,0.0051 ,ND,5.92E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/27 11:00,16.1,16.3,15.4,13,14.5,18,10.1,-,14.7,17.5,12.5,9.2,15.7,17.4,17.5,15.8,17.4,14.7,14.7,15.8,13.4,13.4,2,3.90 ,-,67.08 ,-,0.52 ,160.8 ,0.448 ,-,-,0.447 ,0.392 ,0.446 ,0.391 ,7.96,8.04,0.36 ,0.36 ,6.04E-05,4.1E+01,7.53E-03,22.12 ,0.0054 ,ND,5.70E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/27 17:00,16.1,16.3,15.4,12.9,14.5,18,10.1,-,14.7,17.5,12.3,9.1,15.7,17.4,17.5,15.8,17.3,14.7,14.7,15.8,13.4,13.4,2,5.77 ,-,67.06 ,-,0.51 ,160.9 ,0.448 ,-,-,0.446 ,0.391 ,0.446 ,0.390 ,7.95,8.03,0.35 ,0.36 ,6.04E-05,4.0E+01,7.53E-03,22.34 ,0.0056 ,ND,5.70E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/27 23:00,16.1,16.3,15.4,13,14.5,18,10.1,-,14.6,17.5,12.3,9,15.6,17.4,17.5,15.8,17.3,14.7,14.7,15.8,13.4,13.4,2,5.75 ,-,67.06 ,-,0.51 ,161.2 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.391 ,7.98,8.05,0.35 ,0.35 ,5.94E-05,4.0E+01,5.02E-03,22.04 ,0.0053 ,ND,5.61E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/28 5:00,16.1,16.3,15.5,13,14.5,18,10.1,-,14.5,17.4,12.2,9,15.6,17.4,17.5,15.8,17.3,14.7,14.7,15.8,13.4,13.4,2,5.75 ,-,67.03 ,-,0.51 ,161.2 ,0.449 ,-,-,0.447 ,0.392 ,0.447 ,0.390 ,7.99,8.08,0.34 ,0.34 ,5.94E-05,4.1E+01,1.00E-02,21.87 ,0.0052 ,ND,5.61E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/28 11:00,16.1,16.2,15.4,13,14.5,18,10.1,-,14.5,17.4,12.2,8.9,15.4,17.4,17.4,15.8,17.3,14.6,14.6,15.8,13.3,13.4,2,5.77 ,-,67.05 ,-,0.51 ,161.1 ,0.448 ,-,-,0.446 ,0.391 ,0.446 ,0.390 ,7.96,8.07,0.39 ,0.39 ,5.79E-05,4.1E+01,5.02E-03,21.47 ,0.0052 ,ND,5.51E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/28 17:00,16.1,16.2,15.4,13,14.4,18,10.2,-,14.5,17.4,12.4,9,15.5,17.4,17.4,15.8,17.3,14.7,14.6,15.8,13.3,13.4,2,5.67 ,-,67.02 ,-,0.51 ,160.9 ,0.448 ,-,-,0.446 ,0.391 ,0.446 ,0.390 ,7.96,8.07,0.38 ,0.38 ,5.79E-05,4.1E+01,2.51E-03,22.49 ,0.0056 ,ND,5.51E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/28 23:00,16.1,16.2,15.4,13,14.4,18,10.2,-,14.6,17.4,12.4,9,15.6,17.4,17.5,15.8,17.3,14.7,14.6,15.8,13.3,13.4,2,5.64 ,-,67.04 ,-,0.52 ,160.7 ,0.448 ,-,-,0.446 ,0.391 ,0.446 ,0.390 ,7.94,8.04,0.37 ,0.37 ,6.03E-05,4.1E+01,5.02E-03,21.98 ,0.0063 ,ND,5.81E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/29 5:00,16.1,16.2,15.4,13,14.4,18,10.3,-,14.8,17.5,12.8,9.3,15.9,17.5,17.5,15.8,17.3,14.7,14.7,15.8,13.3,13.4,2,5.67 ,-,67.04 ,-,0.51 ,159.9 ,0.448 ,-,-,0.446 ,0.392 ,0.446 ,0.391 ,7.91,8.03,0.36 ,0.36 ,6.03E-05,4.0E+01,1.00E-02,22.33 ,0.0074 ,ND,5.81E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/29 11:00,16.1,16.3,15.6,13,14.4,18,10.3,-,14.8,17.5,12.9,9.4,15.9,17.5,17.5,15.8,17.4,14.8,14.7,15.8,13.3,13.3,2,5.72 ,-,67.00 ,-,0.52 ,159.3 ,0.448 ,-,-,0.446 ,0.392 ,0.446 ,0.391 ,7.91,8,0.37 ,0.37 ,5.85E-05,4.0E+01,5.02E-03,21.83 ,0.0070 ,ND,5.72E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/29 17:00,16.2,16.3,15.6,13,14.5,18,10.3,-,14.8,17.5,12.9,9.5,15.9,17.5,17.5,15.9,17.4,14.8,14.7,15.9,13.3,13.3,2,5.75 ,-,67.00 ,-,0.52 ,159.3 ,0.447 ,-,-,0.446 ,0.391 ,0.445 ,0.390 ,7.89,8,0.40 ,0.40 ,5.85E-05,4.0E+01,7.53E-03,22.21 ,0.0053 ,ND,5.72E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/29 23:00,16.2,16.3,15.6,13.1,14.5,18,10.3,-,14.8,17.5,12.9,9.6,15.9,17.5,17.5,15.9,17.4,14.8,14.7,15.9,13.3,13.3,2,5.72 ,-,66.91 ,-,0.52 ,159.5 ,0.448 ,-,-,0.446 ,0.391 ,0.446 ,0.390 ,7.9,8.03,0.39 ,0.39 ,6.16E-05,4.1E+01,1.00E-02,21.67 ,0.0057 ,ND,6.01E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/30 5:00,16.2,16.3,15.5,13.1,14.5,18,10.4,-,14.8,17.5,12.8,9.6,16,17.5,17.5,15.9,17.4,14.8,14.8,15.9,13.3,13.3,2,5.72 ,-,66.88 ,-,0.52 ,159.6 ,0.448 ,-,-,0.446 ,0.392 ,0.446 ,0.391 ,7.92,8.04,0.38 ,0.38 ,6.16E-05,4.0E+01,1.00E-02,21.52 ,0.0065 ,ND,6.01E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/30 11:00,16.2,16.3,15.5,13.1,14.5,18,10.4,-,14.8,17.5,12.8,9.6,15.9,17.5,17.5,15.9,17.4,14.9,14.8,15.9,13.3,13.3,2,4.47 ,-,66.88 ,-,0.51 ,159.8 ,0.447 ,-,-,0.445 ,0.391 ,0.445 ,0.390 ,7.89,7.97,0.37 ,0.37 ,6.05E-05,4.0E+01,ND,22.05 ,0.0056 ,ND,5.82E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/30 17:00,16.2,16.4,15.5,13.1,14.5,18.1,10.4,-,14.8,17.5,12.8,9.6,16,17.5,17.5,15.9,17.4,14.9,14.8,15.9,13.3,13.3,2,4.49 ,-,66.95 ,-,0.52 ,159.8 ,0.447 ,-,-,0.445 ,0.391 ,0.445 ,0.390 ,7.89,7.99,0.36 ,0.36 ,6.05E-05,4.1E+01,5.02E-03,22.21 ,0.0057 ,ND,5.82E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/30 23:00,16.2,16.4,15.5,13.1,14.5,18.1,10.4,-,14.8,17.5,12.8,9.6,16,17.5,17.6,15.9,17.4,14.9,14.8,16,13.3,13.3,2,4.47 ,-,66.96 ,-,0.53 ,159.8 ,0.448 ,-,-,0.446 ,0.392 ,0.446 ,0.391 ,7.91,8.02,0.35 ,0.35 ,5.99E-05,4.0E+01,5.02E-03,21.94 ,0.0068 ,ND,5.63E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/31 5:00,16.2,16.4,15.6,13.1,14.5,18.1,10.4,-,14.8,17.5,12.8,9.7,16,17.6,17.6,15.9,17.4,14.9,14.9,16,13.3,13.3,2,4.44 ,-,66.94 ,-,0.53 ,159.6 ,0.448 ,-,-,0.447 ,0.392 ,0.446 ,0.391 ,7.91,8.04,0.34 ,0.34 ,5.99E-05,4.0E+01,2.51E-03,21.82 ,0.0052 ,ND,5.63E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/31 11:00,16.2,16.4,15.6,13.2,14.6,18.1,10.4,-,14.8,17.6,12.7,9.6,16,17.6,17.6,15.9,17.4,14.9,14.8,16,13.3,13.3,2,4.47 ,-,66.98 ,-,0.52 ,159.7 ,0.447 ,-,-,0.446 ,0.391 ,0.445 ,0.390 ,7.89,7.98,0.33 ,0.33 ,5.77E-05,4.0E+01,1.50E-02,21.20 ,0.0061 ,ND,5.46E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/31 17:00,16.3,16.4,15.6,13.2,14.6,18.1,10.5,-,14.8,17.6,12.8,9.7,16.1,17.6,17.6,16,17.4,14.9,14.9,16,13.3,13.3,2,4.49 ,-,66.81 ,-,0.53 ,159.7 ,0.447 ,-,-,0.445 ,0.391 ,0.445 ,0.390 ,7.9,7.96,0.33 ,0.33 ,5.77E-05,4.1E+01,1.00E-02,21.61 ,0.0062 ,ND,5.46E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/31 23:00,16.3,16.5,15.6,13.2,14.6,18.1,10.5,-,14.8,17.6,12.7,9.6,16,17.6,17.6,16,17.5,15,14.9,16,13.3,13.3,2,4.44 ,-,66.94 ,-,0.53 ,159.8 ,0.447 ,-,-,0.446 ,0.391 ,0.446 ,0.391 ,7.89,7.99,0.32 ,0.32 ,5.63E-05,4.1E+01,1.50E-02,22.08 ,0.0064 ,ND,5.31E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/1 5:00,16.3,16.5,15.7,13.2,14.6,18.2,10.5,-,14.8,17.6,12.7,9.6,16.1,17.6,17.6,16,17.5,15,14.9,16,13.3,13.3,2,4.47 ,-,66.91 ,-,0.52 ,159.7 ,0.448 ,-,-,0.447 ,0.392 ,0.446 ,0.391 ,7.9,8.07,0.31 ,0.31 ,5.63E-05,4.0E+01,1.00E-02,21.65 ,0.0054 ,ND,5.31E-05,3.9E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/1 11:00,16.3,16.5,15.7,13.3,14.6,18.2,10.5,-,14.8,17.6,12.6,9.6,16,17.6,17.7,16,17.5,15,14.9,16.1,13.3,13.3,2,4.36 ,-,67.00 ,-,0.53 ,159.5 ,0.455 ,-,-,0.454 ,0.398 ,0.453 ,0.397 ,8.03,8.1,0.39 ,0.39 ,5.56E-05,4.1E+01,5.02E-03,22.54 ,0.0067 ,3.88E-07,5.23E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/1 17:00,16.3,16.5,15.7,13.3,14.6,18.2,10.5,-,14.8,17.6,12.7,9.6,16,17.7,17.7,16.1,17.6,15,15,16.1,13.3,13.3,2,4.47 ,-,67.00 ,-,0.52 ,159.6 ,0.455 ,-,-,0.454 ,0.398 ,0.453 ,0.397 ,8.02,8.12,0.37 ,0.37 ,5.56E-05,4.1E+01,2.51E-03,22.16 ,0.0056 ,ND,5.23E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/1 23:00,16.4,16.6,15.7,13.3,14.6,18.2,10.5,-,14.7,17.7,12.6,9.5,15.9,17.7,17.7,16.1,17.6,15,15,16.1,13.3,13.3,2,4.34 ,-,66.89 ,-,0.52 ,159.9 ,0.456 ,-,-,0.455 ,0.399 ,0.454 ,0.398 ,8.06,8.17,0.36 ,0.36 ,6.10E-05,4.0E+01,1.00E-02,21.88 ,0.0060 ,ND,5.77E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/2 5:00,16.4,16.6,15.7,13.3,14.6,18.2,10.5,-,14.7,17.7,12.4,9.3,15.8,17.7,17.7,16.1,17.6,15,15,16.1,13.2,13.3,2,4.42 ,-,66.95 ,-,0.52 ,160.1 ,0.457 ,-,-,0.455 ,0.399 ,0.455 ,0.398 ,8.04,8.17,0.36 ,0.35 ,6.10E-05,4.0E+01,2.51E-03,22.30 ,0.0057 ,ND,5.77E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/2 11:00,16.4,16.6,15.8,13.3,14.6,18.2,10.5,-,14.6,17.7,11.8,9,15.8,17.7,17.7,16.1,17.6,15.1,15,16.2,13.3,13.3,2,4.39 ,-,67.00 ,-,0.53 ,160.3 ,0.455 ,-,-,0.454 ,0.398 ,0.453 ,0.397 ,8.05,8.16,0.41 ,0.41 ,5.84E-05,4.0E+01,5.02E-03,22.51 ,0.0051 ,ND,5.72E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/2 17:00,16.4,16.7,15.8,13.4,14.6,18.3,10.5,-,14.6,17.8,11.9,8.9,15.8,17.7,17.8,16.1,17.7,15.1,15.1,16.2,13.3,13.3,2,4.39 ,-,67.06 ,-,0.53 ,160.2 ,0.455 ,-,-,0.453 ,0.398 ,0.453 ,0.397 ,8.01,8.12,0.40 ,0.39 ,5.84E-05,4.1E+01,1.00E-02,22.72 ,0.0058 ,ND,5.72E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/2 23:00,16.4,16.7,15.8,13.4,14.6,18.3,10.6,-,14.7,17.8,11.6,8.9,15.9,17.8,17.8,16.1,17.7,15.1,15.1,16.2,13.2,13.3,2,4.34 ,-,66.94 ,-,0.52 ,160.3 ,0.455 ,-,-,0.454 ,0.398 ,0.454 ,0.397 ,8.04,8.15,0.38 ,0.38 ,6.11E-05,4.0E+01,7.53E-03,22.17 ,0.0064 ,ND,5.86E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/3 5:00,16.5,16.7,15.8,13.5,14.7,18.4,10.5,-,14.7,17.8,11.8,9,15.9,17.8,17.9,16.2,17.7,15.1,15.1,16.2,13.2,13.3,2,4.31 ,-,66.90 ,-,0.52 ,160.3 ,0.456 ,-,-,0.455 ,0.399 ,0.454 ,0.398 ,8.06,8.15,0.37 ,0.37 ,6.11E-05,4.1E+01,7.53E-03,21.43 ,0.0068 ,ND,5.86E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/3 11:00,16.5,16.7,15.9,13.5,14.7,18.4,10.6,-,14.7,17.9,12,9,15.9,17.8,17.9,16.2,17.8,15.2,15.1,16.3,13.2,13.3,2,4.34 ,-,38.81 ,-,0.53 ,160.1 ,0.456 ,-,-,0.454 ,0.399 ,0.454 ,0.398 ,8.03,8.14,0.37 ,0.36 ,6.02E-05,4.0E+01,1.50E-02,22.40 ,0.0057 ,ND,5.68E-05,3.9E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/3 17:00,16.6,16.8,15.9,13.6,14.7,18.4,10.6,-,14.7,17.9,12.3,9.1,16,17.9,17.9,16.2,17.8,15.2,15.2,16.3,13.2,13.3,2,4.34 ,-,45.64 ,-,0.52 ,159.7 ,0.455 ,-,-,0.454 ,0.398 ,0.453 ,0.397 ,8.03,8.09,0.35 ,0.35 ,6.02E-05,4.0E+01,1.00E-02,22.08 ,0.0063 ,ND,5.68E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/3 23:00,16.6,16.8,16,13.6,14.7,18.5,10.7,-,14.9,17.9,12.4,9.2,16.2,17.9,17.9,16.3,17.9,15.3,15.2,16.3,13.2,13.3,2,4.34 ,-,45.48 ,-,0.52 ,159.5 ,0.456 ,-,-,0.454 ,0.399 ,0.454 ,0.398 ,8.02,8.11,0.34 ,0.34 ,5.96E-05,4.1E+01,5.02E-03,21.80 ,0.0061 ,ND,5.53E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/4 5:00,16.6,16.8,15.9,13.7,14.7,18.5,10.7,-,15,17.9,12.7,9.3,16.3,17.9,18,16.3,17.9,15.3,15.3,16.3,13.2,13.3,2,4.34 ,-,45.52 ,-,0.52 ,159.2 ,0.456 ,-,-,0.455 ,0.399 ,0.454 ,0.399 ,8.01,8.11,0.33 ,0.33 ,5.96E-05,4.0E+01,7.53E-03,21.46 ,0.0058 ,ND,5.53E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/4 11:00,16.7,16.8,16,13.7,14.9,18.5,10.7,-,14.9,18,12.4,9.2,16.1,18,18,16.4,18,15.3,15.3,16.4,13.2,13.3,2,4.32 ,-,45.46 ,-,0.52 ,159.4 ,0.455 ,-,-,0.453 ,0.398 ,0.453 ,0.397 ,8.01,8.11,0.39 ,0.39 ,5.72E-05,4.0E+01,1.25E-02,21.81 ,0.0046 ,ND,5.49E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/4 17:00,16.7,16.9,16,13.7,14.8,18.6,10.8,-,14.2,18,12.2,9.1,16.1,18,18.1,16.4,18,15.4,15.3,16.4,13.2,13.3,2,4.27 ,-,67.38 ,-,0.52 ,159.6 ,0.454 ,-,-,0.452 ,0.397 ,0.452 ,0.396 ,7.98,8.09,0.38 ,0.37 ,5.72E-05,4.0E+01,1.00E-02,22.19 ,0.0059 ,ND,5.49E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/4 23:00,16.7,17,16.1,13.7,14.9,18.6,10.8,-,14.2,18.1,11.9,9.1,16.1,18,18.1,16.4,18,15.4,15.4,16.5,13.2,13.3,2,4.34 ,-,67.28 ,-,0.52 ,160.2 ,0.455 ,-,-,0.454 ,0.398 ,0.453 ,0.397 ,8.02,8.13,0.37 ,0.36 ,6.04E-05,4.0E+01,7.53E-03,22.27 ,0.0054 ,ND,5.88E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/5 5:00,16.7,17,16.1,13.7,14.9,18.6,10.7,-,14.2,18.1,11.6,9,16.1,18,18.1,16.4,18.1,15.4,15.4,16.4,13.2,13.3,2,4.34 ,-,67.37 ,-,0.52 ,160.4 ,0.456 ,-,-,0.455 ,0.399 ,0.455 ,0.399 ,8.05,8.17,0.36 ,0.35 ,6.04E-05,4.0E+01,7.53E-03,22.27 ,0.0060 ,ND,5.88E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/5 11:00,16.7,17,16.1,13.6,15,18.6,10.7,-,14.2,18.1,10.8,9,16.2,18,18.1,16.4,18.1,15.4,15.4,16.5,13.2,13.3,2,4.34 ,-,67.33 ,-,0.53 ,160.5 ,0.456 ,-,-,0.454 ,0.399 ,0.454 ,0.398 ,8.05,8.13,0.41 ,0.41 ,6.00E-05,4.0E+01,5.02E-03,21.35 ,0.0057 ,ND,5.69E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/5 17:00,16.8,17,16.1,13.7,15,18.6,10.8,-,14.2,18.2,11.2,9.1,16.2,18,18.2,16.4,18.1,15.4,15.4,16.5,13.2,13.3,2,4.22 ,-,67.31 ,-,0.53 ,160.5 ,0.455 ,-,-,0.454 ,0.398 ,0.453 ,0.397 ,8.02,8.14,0.40 ,0.39 ,6.00E-05,4.1E+01,5.02E-03,22.13 ,0.0057 ,ND,5.69E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/5 23:00,16.8,17,16.2,13.7,15,18.7,10.8,-,14.3,18.2,11.2,9.1,16.2,18.1,18.2,16.5,18.2,15.4,15.4,16.5,13.2,13.3,2,4.24 ,-,67.30 ,-,0.52 ,160.6 ,0.456 ,-,-,0.455 ,0.399 ,0.455 ,0.398 ,8.04,8.18,0.39 ,0.38 ,6.15E-05,4.0E+01,1.00E-02,22.06 ,0.0060 ,ND,5.82E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/6 5:00,16.8,17.1,16.2,13.8,15,18.7,10.8,-,14.3,18.2,11.4,9.1,16.2,18.1,18.2,16.5,18.2,15.4,15.5,16.6,13.2,13.2,2,4.24 ,-,67.35 ,-,0.52 ,160.7 ,0.456 ,-,-,0.455 ,0.399 ,0.455 ,0.398 ,8.05,8.13,0.38 ,0.37 ,6.15E-05,4.1E+01,1.00E-02,22.64 ,0.0055 ,ND,5.82E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/6 11:00,16.8,17.1,16.2,13.8,15.1,18.7,10.8,-,14.3,18.2,11.4,9.1,16.2,18.1,18.3,16.5,18.3,15.5,15.5,16.6,13.2,13.3,2,4.24 ,-,67.32 ,-,0.53 ,160.8 ,0.456 ,-,-,0.455 ,0.399 ,0.454 ,0.398 ,8.05,8.16,0.37 ,0.36 ,6.03E-05,4.1E+01,7.53E-03,21.22 ,0.0063 ,ND,5.71E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/6 17:00,16.9,17.1,16.2,13.9,15.1,18.8,10.9,-,14.3,18.3,12,9.2,16.3,18.2,18.3,16.6,18.3,15.5,15.5,16.6,13.2,13.3,2,4.24 ,-,67.29 ,-,0.53 ,160.6 ,0.456 ,-,-,0.454 ,0.399 ,0.454 ,0.398 ,8.02,8.13,0.36 ,0.35 ,6.03E-05,4.0E+01,7.53E-03,21.83 ,0.0055 ,ND,5.71E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/6 23:00,16.9,17.2,16.3,14,15.1,18.8,10.9,-,14.3,18.3,12.2,9.3,16.2,18.2,18.3,16.6,18.4,15.5,15.5,16.6,13.2,13.3,2,4.24 ,-,67.33 ,-,0.53 ,160.5 ,0.456 ,-,-,0.454 ,0.399 ,0.454 ,0.398 ,8.05,8.1,0.35 ,0.34 ,5.97E-05,4.0E+01,7.53E-03,21.44 ,0.0060 ,ND,5.63E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/7 5:00,16.9,17.2,16.3,14,15.1,18.8,10.9,-,14.4,18.3,12.4,9.3,16.3,18.3,18.3,16.6,18.4,15.6,15.6,16.7,13.2,13.3,2,4.24 ,-,67.28 ,-,0.53 ,160.4 ,0.455 ,-,-,0.454 ,0.399 ,0.454 ,0.398 ,8.02,8.1,0.34 ,0.33 ,5.97E-05,4.0E+01,5.02E-03,21.52 ,0.0060 ,ND,5.63E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/7 11:00,17,17.2,16.3,14,15.1,18.9,11,-,14.4,18.3,12.6,9.4,16.4,18.3,18.4,16.7,18.4,15.6,15.6,16.7,13.2,13.2,2,4.22 ,-,67.32 ,-,0.52 ,160.5 ,0.455 ,-,-,0.453 ,0.398 ,0.453 ,0.397 ,8,8.1,0.33 ,0.33 ,5.79E-05,4.0E+01,7.53E-03,22.77 ,0.0055 ,ND,5.63E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/7 17:00,17,17.2,16.3,14.1,15.1,18.9,11,-,14.5,18.4,12.8,9.6,16.6,18.3,18.4,16.7,18.5,15.7,15.6,16.7,13.2,13.2,2,4.24 ,-,67.28 ,-,0.52 ,160.4 ,0.454 ,-,-,0.452 ,0.397 ,0.452 ,0.396 ,7.99,8.14,0.32 ,0.32 ,5.79E-05,4.0E+01,1.00E-02,21.28 ,0.0055 ,ND,5.63E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/7 23:00,17,17.3,16.4,14.1,15.2,18.9,11,-,14.6,18.4,12.9,9.6,16.6,18.3,18.4,16.7,18.5,15.7,15.7,16.7,13.2,13.2,2,4.19 ,-,67.31 ,-,0.52 ,160.6 ,0.454 ,-,-,0.453 ,0.398 ,0.453 ,0.397 ,8,8.1,0.32 ,0.31 ,5.63E-05,4.0E+01,1.25E-02,22.43 ,0.0058 ,ND,5.37E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/8 5:00,17,17.3,16.4,14.1,15.2,19,11,-,14.6,18.4,13,9.6,16.6,18.4,18.5,16.8,18.6,15.7,15.7,16.8,13.2,13.2,2,4.24 ,-,67.27 ,-,0.52 ,160.7 ,0.455 ,-,-,0.454 ,0.398 ,0.453 ,0.397 ,8,8.11,0.31 ,0.30 ,5.63E-05,4.0E+01,1.50E-02,21.83 ,0.0065 ,ND,5.37E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/8 11:00,17.1,17.3,16.4,14.1,15.2,19,11,-,14.7,18.4,12.8,9.6,16.5,18.4,18.5,16.8,18.6,15.7,15.7,16.8,13.2,13.3,2,4.32 ,-,67.31 ,-,0.52 ,160.6 ,0.454 ,-,-,0.452 ,0.397 ,0.452 ,0.396 ,8,8.1,0.39 ,0.38 ,5.63E-05,4.0E+01,1.00E-02,21.84 ,0.0056 ,ND,5.30E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/8 17:00,17.1,17.3,16.5,14.2,15.2,19,11.1,-,14.7,18.5,12.9,9.7,16.7,18.4,18.5,16.8,18.7,15.7,15.8,16.8,13.2,13.2,2,4.19 ,-,67.31 ,-,0.52 ,160.5 ,0.453 ,-,-,0.452 ,0.397 ,0.452 ,0.396 ,8,8.12,0.36 ,0.36 ,5.63E-05,4.0E+01,5.02E-03,21.83 ,0.0058 ,ND,5.30E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/8 23:00,17.1,17.4,16.5,14.2,15.3,19.1,11.1,-,14.8,18.5,13.2,9.9,16.8,18.4,18.5,16.9,18.7,15.8,15.8,16.9,13.2,13.2,2,4.19 ,-,67.24 ,-,0.52 ,160.3 ,0.454 ,-,-,0.453 ,0.397 ,0.452 ,0.396 ,7.97,8.1,0.35 ,0.35 ,5.98E-05,4.0E+01,5.02E-03,22.12 ,0.0060 ,ND,5.75E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/9 5:00,17.2,17.4,16.7,14.3,15.3,19.1,11.1,-,15,18.5,13.5,10,17,18.5,18.6,16.9,18.8,15.8,15.8,16.9,13.2,13.3,2,4.22 ,-,67.29 ,-,0.52 ,159.8 ,0.455 ,-,-,0.453 ,0.398 ,0.453 ,0.397 ,7.98,8.08,0.34 ,0.34 ,5.98E-05,4.0E+01,1.00E-02,21.33 ,0.0056 ,ND,5.75E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/9 11:00,17.2,17.4,16.7,14.3,15.4,19.1,11.2,-,15.1,18.6,13.5,10.2,17,18.5,18.6,16.9,18.9,15.8,15.8,16.9,13.2,13.2,2,4.32 ,-,67.31 ,-,0.52 ,159.3 ,0.454 ,-,-,0.453 ,0.398 ,0.453 ,0.397 ,7.96,8.1,0.40 ,0.40 ,5.85E-05,4.0E+01,ND,21.62 ,0.0054 ,ND,5.74E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/9 17:00,17.2,17.4,16.6,14.4,15.4,19.2,11.2,-,15.1,18.6,13.4,10.1,17,18.5,18.6,16.9,18.9,15.9,15.9,16.9,13.2,13.3,2,5.93 ,-,67.29 ,-,0.53 ,159.8 ,0.456 ,-,-,0.454 ,0.399 ,0.454 ,0.398 ,7.99,8.01,0.38 ,0.38 ,5.85E-05,4.0E+01,ND,22.88 ,0.0057 ,ND,5.74E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/9 23:00,17.3,17.4,16.6,14.4,15.5,19.2,11.2,-,15,18.6,13.3,10,16.8,18.6,18.7,16.9,18.9,15.9,15.9,17,13.2,13.3,2,6.03 ,-,67.41 ,-,0.52 ,160.6 ,0.457 ,-,-,0.455 ,0.400 ,0.455 ,0.399 ,8.05,8.2,0.37 ,0.38 ,6.18E-05,4.0E+01,1.00E-02,21.85 ,0.0064 ,ND,5.77E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/10 5:00,17.3,17.5,16.6,14.3,15.5,19.2,11.1,-,14.9,18.7,13.1,9.9,16.7,18.6,18.7,16.9,18.9,15.8,15.8,17,13.2,13.3,2,6.03 ,-,67.23 ,-,0.51 ,161.1 ,0.458 ,-,-,0.456 ,0.400 ,0.456 ,0.399 ,8.09,8.22,0.36 ,0.37 ,6.18E-05,4.0E+01,5.02E-03,22.50 ,0.0060 ,ND,5.77E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/10 11:00,17.3,17.5,16.6,14.3,15.5,19.2,11.1,-,14.9,18.7,12.8,9.7,16.6,18.6,18.7,17,18.9,15.8,15.8,17,13.2,13.2,2,6.03 ,-,67.35 ,-,0.52 ,161.4 ,0.456 ,-,-,0.455 ,0.399 ,0.455 ,0.398 ,8.06,8.17,0.36 ,0.36 ,5.93E-05,4.0E+01,2.51E-03,22.06 ,0.0065 ,ND,5.68E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/10 17:00,17.3,17.5,16.6,14.4,15.5,19.2,11.1,-,14.8,18.7,12.8,9.6,16.7,18.6,18.7,17,19,15.9,15.9,17,13.2,13.3,2,5.93 ,-,67.34 ,-,0.52 ,161.4 ,0.456 ,-,-,0.454 ,0.399 ,0.454 ,0.397 ,8.03,8.19,0.35 ,0.35 ,5.93E-05,4.0E+01,7.53E-03,21.63 ,0.0054 ,ND,5.68E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/10 23:00,17.3,17.5,16.7,14.4,15.5,19.3,11.1,-,14.9,18.7,12.8,9.6,16.7,18.7,18.8,17,19,15.9,15.9,17,13.2,13.2,2,5.91 ,-,67.34 ,-,0.52 ,161.6 ,0.456 ,-,-,0.455 ,0.399 ,0.455 ,0.398 ,8.05,8.16,0.34 ,0.34 ,5.87E-05,4.0E+01,5.02E-03,21.28 ,0.0056 ,ND,5.65E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/11 5:00,17.3,17.5,16.7,14.4,15.5,19.3,11.1,-,14.9,18.7,12.8,9.6,16.8,18.7,18.8,17,19,15.9,15.9,17.1,13.2,13.3,2,5.93 ,-,67.28 ,-,0.52 ,161.6 ,0.457 ,-,-,0.455 ,0.400 ,0.455 ,0.399 ,8.06,8.2,0.33 ,0.34 ,5.87E-05,4.0E+01,5.02E-03,21.94 ,0.0056 ,ND,5.65E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/11 11:00,17.4,17.6,16.7,14.4,15.5,19.3,11.2,-,14.9,18.8,12.6,9.5,16.7,18.7,18.8,17.1,19.1,15.9,16,17.1,13.2,13.3,2,5.93 ,-,67.34 ,-,0.52 ,161.5 ,0.455 ,-,-,0.454 ,0.398 ,0.453 ,0.397 ,8.03,8.16,0.39 ,0.40 ,5.83E-05,4.1E+01,ND,21.46 ,0.0063 ,ND,5.75E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/11 17:00,17.4,17.6,16.7,14.5,15.5,19.3,11.2,-,14.9,18.8,12.9,9.6,16.9,18.7,18.8,17.1,19.1,16,16,17.1,13.2,13.3,2,5.93 ,-,67.25 ,-,0.52 ,161.3 ,0.455 ,-,-,0.453 ,0.398 ,0.453 ,0.397 ,8.02,8.11,0.37 ,0.37 ,5.83E-05,4.0E+01,1.00E-02,22.33 ,0.0064 ,ND,5.75E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/11 23:00,17.4,17.6,16.7,14.5,15.5,19.4,11.3,-,15,18.8,13,9.7,17,18.7,18.8,17.1,19.1,16,16,17.1,13.2,13.2,2,5.93 ,-,67.38 ,-,0.52 ,161.3 ,0.455 ,-,-,0.454 ,0.398 ,0.454 ,0.397 ,8.01,8.16,0.36 ,0.36 ,5.99E-05,4.0E+01,5.02E-03,21.11 ,0.0062 ,ND,5.75E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/12 5:00,17.4,17.6,16.8,14.5,15.5,19.4,11.3,-,15.1,18.8,13.3,9.8,17.2,18.8,18.9,17.1,19.2,16,16.1,17.1,13.2,13.3,2,5.93 ,-,67.24 ,-,0.52 ,161.1 ,0.456 ,-,-,0.454 ,0.399 ,0.454 ,0.398 ,8.01,8.16,0.35 ,0.35 ,5.99E-05,4.0E+01,5.02E-03,21.54 ,0.0056 ,ND,5.75E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/12 11:00,17.5,17.7,16.8,14.6,15.6,19.4,11.3,-,15.2,18.9,13.3,9.9,17.1,18.8,18.9,17.2,19.2,16.2,16.1,17.2,13.2,13.3,2,5.93 ,-,67.26 ,-,0.52 ,161.0 ,0.455 ,-,-,0.454 ,0.398 ,0.453 ,0.397 ,7.99,8.13,0.41 ,0.41 ,5.90E-05,4.0E+01,ND,21.87 ,0.0059 ,ND,5.76E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/12 17:00,17.5,17.7,16.8,14.6,15.6,19.5,11.4,-,15.3,18.9,13.5,10,17.3,18.8,18.9,17.2,19.2,16.1,16.1,17.2,13.2,13.3,2,5.88 ,-,67.17 ,-,0.53 ,160.8 ,0.454 ,-,-,0.453 ,0.398 ,0.453 ,0.397 ,7.98,8.08,0.38 ,0.39 ,5.90E-05,4.1E+01,ND,21.98 ,0.0059 ,ND,5.76E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/12 23:00,17.5,17.7,16.9,14.6,15.7,19.5,11.4,-,15.3,18.9,13.6,10.1,17.3,18.8,18.9,17.2,19.3,16.2,16.2,17.3,13.2,13.3,2,5.93 ,-,67.29 ,-,0.53 ,160.8 ,0.455 ,-,-,0.454 ,0.398 ,0.454 ,0.398 ,8.01,8.12,0.37 ,0.38 ,6.24E-05,4.0E+01,5.02E-03,21.65 ,0.0059 ,ND,5.81E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/13 5:00,17.6,17.8,17,14.7,15.7,19.5,11.4,-,15.4,18.9,13.8,10.1,17.4,18.9,19,17.3,19.3,16.2,16.2,17.3,13.2,13.3,2,5.93 ,-,67.25 ,-,0.52 ,160.8 ,0.456 ,-,-,0.454 ,0.399 ,0.454 ,0.398 ,8.03,8.13,0.36 ,0.37 ,6.24E-05,4.0E+01,1.50E-02,22.30 ,0.0056 ,ND,5.81E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/13 11:00,17.6,17.8,17.1,14.7,15.8,19.5,11.4,-,15.5,19,13.8,10.2,17.4,18.9,19,17.3,19.3,16.2,16.2,17.3,13.2,13.3,2,5.91 ,-,67.29 ,-,0.52 ,160.8 ,0.454 ,-,-,0.453 ,0.398 ,0.453 ,0.397 ,7.97,8.14,0.36 ,0.36 ,5.98E-05,4.0E+01,5.02E-03,22.09 ,0.0059 ,ND,5.74E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/13 17:00,17.6,17.8,17.2,14.7,15.8,19.6,11.5,-,15.5,19,13.9,10.3,17.4,18.9,19,17.3,19.4,16.3,16.3,17.3,13.2,13.3,2,5.91 ,-,67.27 ,-,0.52 ,160.8 ,0.454 ,-,-,0.453 ,0.397 ,0.452 ,0.397 ,7.99,8.11,0.35 ,0.35 ,5.98E-05,4.0E+01,5.02E-03,21.49 ,0.0061 ,ND,5.74E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/13 23:00,17.7,17.8,17.2,14.8,15.9,19.6,11.5,-,15.6,19,13.9,10.3,17.4,18.9,19.1,17.4,19.4,16.3,16.3,17.4,13.2,13.3,2,5.91 ,-,67.22 ,-,0.52 ,161.0 ,0.455 ,-,-,0.453 ,0.398 ,0.453 ,0.397 ,7.98,8.11,0.34 ,0.34 ,5.91E-05,4.0E+01,5.02E-03,20.66 ,0.0060 ,ND,5.74E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/14 5:00,17.7,17.9,17.2,14.8,15.9,19.6,11.5,-,15.6,19,14,10.4,17.5,19,19.1,17.4,19.4,16.3,16.3,17.4,13.3,13.3,2,5.88 ,-,67.22 ,-,0.52 ,161.1 ,0.456 ,-,-,0.454 ,0.399 ,0.454 ,0.398 ,8.02,8.14,0.33 ,0.34 ,5.91E-05,4.1E+01,5.02E-03,22.01 ,0.0053 ,ND,5.74E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/14 11:00,17.7,17.9,17.3,14.8,15.9,19.6,11.5,-,15.7,19.1,14,10.4,17.5,19,19.1,17.4,19.5,16.3,16.3,17.4,13.3,13.3,2,5.93 ,-,67.41 ,-,0.52 ,161.2 ,0.454 ,-,-,0.453 ,0.398 ,0.453 ,0.397 ,7.99,8.1,0.32 ,0.33 ,5.80E-05,4.0E+01,5.02E-03,21.19 ,0.0050 ,ND,5.46E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/14 17:00,17.8,17.9,17.4,14.8,15.9,19.6,11.6,-,15.7,19.1,14.1,10.5,17.5,19,19.1,17.4,19.5,16.4,16.4,17.5,13.3,13.3,2,5.91 ,-,67.08 ,-,0.52 ,161.1 ,0.453 ,-,-,0.452 ,0.397 ,0.452 ,0.396 ,7.96,8.09,0.31 ,0.32 ,5.80E-05,4.0E+01,7.53E-03,21.43 ,0.0050 ,ND,5.46E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/14 23:00,17.8,17.9,17.4,14.9,15.9,19.7,11.6,-,15.8,19.1,14.2,10.6,17.5,19,19.2,17.5,19.6,16.4,16.4,17.5,13.3,13.3,2,5.91 ,-,67.23 ,-,0.52 ,161.2 ,0.454 ,-,-,0.453 ,0.398 ,0.453 ,0.397 ,7.97,8.12,0.31 ,0.31 ,5.68E-05,4.0E+01,1.25E-02,21.38 ,0.0058 ,ND,5.34E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/15 5:00,17.8,18,17.5,14.9,16,19.7,11.6,-,15.8,19.1,14.3,10.7,17.5,19.1,19.2,17.5,19.6,16.4,16.4,17.5,13.3,13.3,2,5.85 ,-,67.32 ,-,0.52 ,161.2 ,0.455 ,-,-,0.454 ,0.398 ,0.454 ,0.398 ,8,8.1,0.30 ,0.30 ,5.68E-05,4.0E+01,1.50E-02,22.06 ,0.0054 ,ND,5.34E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/15 11:00,17.8,18,17.4,14.9,16,19.7,11.6,-,15.9,19.1,14.3,10.6,17.5,19.1,19.2,17.5,19.6,16.5,16.5,17.5,13.3,13.3,2,5.80 ,-,67.25 ,-,0.53 ,161.2 ,0.453 ,-,-,0.452 ,0.397 ,0.452 ,0.396 ,7.97,8.07,0.38 ,0.38 ,5.69E-05,4.0E+01,1.25E-02,21.48 ,0.0060 ,ND,5.64E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/15 17:00,17.9,18,17.5,15,16.1,19.7,11.7,-,15.9,19.2,14.4,10.8,17.6,19.1,19.3,17.6,19.7,16.6,16.5,17.6,13.3,13.3,2,5.80 ,-,67.31 ,-,0.53 ,161.0 ,0.453 ,-,-,0.452 ,0.397 ,0.451 ,0.396 ,7.97,8.11,0.36 ,0.36 ,5.69E-05,4.0E+01,7.53E-03,21.31 ,0.0057 ,ND,5.64E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/15 23:00,17.9,18,17.6,15,16.1,19.8,11.7,-,16,19.2,14.6,10.8,17.6,19.1,19.3,17.6,19.7,16.6,16.5,17.6,13.3,13.3,2,5.88 ,-,67.22 ,-,0.52 ,161.0 ,0.454 ,-,-,0.453 ,0.398 ,0.453 ,0.397 ,7.97,8.05,0.35 ,0.35 ,5.98E-05,4.0E+01,1.75E-02,21.73 ,0.0058 ,ND,5.71E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/16 5:00,17.9,18.1,17.7,15,16.1,19.8,11.7,-,16,19.2,14.6,11,17.7,19.2,19.4,17.6,19.8,16.5,16.5,17.6,13.3,13.3,2,5.85 ,-,67.22 ,-,0.52 ,160.8 ,0.455 ,-,-,0.454 ,0.399 ,0.453 ,0.398 ,7.97,8.11,0.34 ,0.34 ,5.98E-05,4.0E+01,1.00E-02,21.55 ,0.0057 ,ND,5.71E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/16 11:00,18,18.1,17.8,15.1,16.2,19.8,11.7,-,16.1,19.3,14.7,11.1,17.7,19.2,19.4,17.7,19.8,16.6,16.6,17.7,13.3,13.3,2,5.80 ,-,67.16 ,-,0.51 ,160.6 ,0.454 ,-,-,0.453 ,0.397 ,0.452 ,0.397 ,7.96,8.11,0.39 ,0.40 ,5.97E-05,4.0E+01,2.26E-02,22.21 ,0.0064 ,ND,5.88E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/16 17:00,18,18.1,17.8,15.1,16.2,19.9,11.8,-,16.1,19.3,14.8,11.1,17.7,19.2,19.4,17.7,19.8,16.6,16.6,17.7,13.3,13.3,2,5.83 ,-,67.29 ,-,0.52 ,160.4 ,0.454 ,-,-,0.453 ,0.397 ,0.452 ,0.397 ,7.94,8.07,0.37 ,0.38 ,5.97E-05,4.0E+01,1.25E-02,21.31 ,0.0053 ,ND,5.88E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/16 23:00,18,18.2,17.8,15.2,16.3,19.9,11.8,-,16.2,19.3,15,11.3,17.8,19.3,19.5,17.7,19.9,16.7,16.7,17.7,13.3,13.3,2,5.83 ,-,67.25 ,-,0.52 ,160.4 ,0.454 ,-,-,0.453 ,0.398 ,0.452 ,0.397 ,7.94,8,0.36 ,0.37 ,6.13E-05,4.1E+01,5.02E-03,20.58 ,0.0053 ,ND,5.93E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/17 5:00,18,18.2,17.8,15.2,16.3,19.9,11.9,-,16.2,19.4,15.1,11.3,17.8,19.3,19.5,17.8,19.9,16.7,16.7,17.8,13.3,13.3,2,5.78 ,-,67.22 ,-,0.52 ,160.2 ,0.455 ,-,-,0.453 ,0.398 ,0.453 ,0.397 ,7.96,8.05,0.35 ,0.35 ,6.13E-05,4.1E+01,7.53E-03,21.05 ,0.0049 ,ND,5.93E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/17 11:00,18.1,18.2,17.9,15.2,16.4,20,11.9,-,16.3,19.4,15.2,11.4,17.9,19.4,19.6,17.8,20,16.8,16.7,17.8,13.3,13.3,2,5.78 ,-,67.31 ,-,0.52 ,160.2 ,0.454 ,-,-,0.453 ,0.398 ,0.453 ,0.397 ,7.97,8.07,0.34 ,0.34 ,5.98E-05,4.0E+01,5.02E-03,21.11 ,0.0052 ,ND,5.65E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/17 17:00,18.1,18.3,17.9,15.3,16.4,20,11.9,-,16.3,19.4,15.1,11.5,17.9,19.4,19.6,17.8,20,16.8,16.8,17.8,13.3,13.3,2,5.80 ,-,67.25 ,-,0.52 ,160.2 ,0.454 ,-,-,0.452 ,0.398 ,0.452 ,0.397 ,7.93,8.02,0.33 ,0.33 ,5.98E-05,4.0E+01,7.53E-03,21.61 ,0.0044 ,ND,5.65E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/17 23:00,18.2,18.3,17.9,15.3,16.5,20,12,-,16.4,19.5,15.3,11.7,17.9,19.4,19.7,17.9,20,16.8,16.8,17.9,13.3,13.3,2,5.80 ,-,67.08 ,-,0.52 ,160.2 ,0.455 ,-,-,0.454 ,0.398 ,0.453 ,0.397 ,7.96,8.1,0.32 ,0.33 ,5.91E-05,4.0E+01,7.53E-03,21.18 ,0.0081 ,ND,5.72E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/18 5:00,18.2,18.3,17.9,15.4,16.5,20.1,12,-,16.4,19.5,15.1,11.5,18,19.5,19.7,17.9,20.1,16.9,16.8,17.9,13.3,13.3,2,5.80 ,-,67.24 ,-,0.52 ,160.2 ,0.456 ,-,-,0.454 ,0.399 ,0.454 ,0.398 ,7.99,8.11,0.32 ,0.32 ,5.91E-05,4.0E+01,1.00E-02,21.67 ,0.0055 ,ND,5.72E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/18 11:00,18.2,18.4,18,15.4,16.5,20.1,12,-,16.5,19.5,15.1,11.4,18,19.5,19.7,18,20.1,16.9,16.8,17.9,13.3,13.3,2,5.78 ,-,67.24 ,-,0.52 ,160.1 ,0.454 ,-,-,0.453 ,0.398 ,0.453 ,0.397 ,7.95,8.05,0.40 ,0.40 ,5.90E-05,4.0E+01,7.53E-03,21.18 ,0.0055 ,ND,8.52E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/18 17:00,18.3,18.4,18,15.5,16.6,20.2,12.1,-,16.4,19.6,15.1,11.6,18,19.5,19.8,18,20.2,16.9,16.9,18,13.3,13.4,2,5.80 ,-,67.25 ,-,0.52 ,159.9 ,0.454 ,-,-,0.453 ,0.398 ,0.452 ,0.397 ,7.94,8.07,0.39 ,0.39 ,5.90E-05,4.0E+01,5.02E-03,21.82 ,0.0065 ,ND,5.86E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/18 23:00,18.3,18.4,18,15.5,16.6,20.2,12.1,-,16.5,19.6,15.2,11.7,18.1,19.6,19.8,18,20.2,17,17,18,13.3,13.4,2,5.80 ,-,67.17 ,-,0.52 ,159.8 ,0.455 ,-,-,0.454 ,0.399 ,0.453 ,0.398 ,7.96,8.07,0.38 ,0.38 ,6.32E-05,4.0E+01,1.25E-02,21.39 ,0.0061 ,ND,6.06E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/19 5:00,18.3,18.5,18.1,15.6,16.7,20.2,12.1,-,16.5,19.6,15.3,11.8,18.1,19.6,19.9,18.1,20.2,17,17,18,13.3,13.4,2,5.78 ,-,67.09 ,-,0.52 ,159.7 ,0.455 ,-,-,0.454 ,0.399 ,0.454 ,0.398 ,7.96,8.06,0.36 ,0.37 ,6.32E-05,4.0E+01,5.02E-03,21.31 ,0.0051 ,ND,6.06E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/19 11:00,18.4,18.5,18.1,15.6,16.7,20.3,12.1,-,16.6,19.7,15.5,11.9,18.1,19.6,19.9,18.1,20.3,17,17,18.1,13.3,13.4,2,5.78 ,-,67.31 ,-,0.53 ,159.7 ,0.451 ,-,-,0.450 ,0.436 ,0.450 ,0.436 ,8.49,8.73,0.35 ,0.36 ,6.08E-05,4.1E+01,7.53E-03,21.28 ,0.0068 ,ND,6.12E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/19 17:00,18.4,18.5,18.2,15.6,16.7,20.3,12.1,-,16.6,19.7,15.5,12,18.2,19.7,19.9,18.1,20.3,17.1,17,18.1,13.4,13.4,2,5.78 ,-,66.79 ,-,0.54 ,159.9 ,0.451 ,-,-,0.450 ,0.436 ,0.450 ,0.435 ,8.47,8.69,0.34 ,0.35 ,6.08E-05,4.0E+01,1.00E-02,21.56 ,0.0060 ,ND,5.76E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/19 23:00,18.4,18.6,18.2,15.6,16.8,20.3,12.2,-,16.7,19.7,15.5,12,18.2,19.7,19.9,18.2,20.4,17.1,17.1,18.2,13.4,13.4,2,5.78 ,-,66.88 ,-,0.52 ,160.1 ,0.452 ,-,-,0.451 ,0.437 ,0.451 ,0.436 ,8.54,8.7,0.34 ,0.34 ,6.06E-05,4.0E+01,1.50E-02,21.75 ,0.0056 ,ND,5.73E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/20 5:00,18.5,18.6,18.2,15.7,16.8,20.3,12.2,-,16.7,19.8,15.6,12,18.2,19.7,20,18.2,20.4,17.2,17.1,18.2,13.3,13.4,2,5.70 ,-,67.14 ,-,0.52 ,160.4 ,0.453 ,-,-,0.451 ,0.437 ,0.451 ,0.437 ,8.57,8.74,0.33 ,0.33 ,6.06E-05,4.0E+01,1.25E-02,21.49 ,0.0047 ,ND,5.73E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/20 11:00,18.5,18.6,18.3,15.7,16.8,20.4,12.2,-,16.7,19.8,15.6,11.9,18.3,19.8,20,18.2,20.4,17.1,17.2,18.2,13.4,13.4,2,5.68 ,-,67.22 ,-,0.52 ,160.6 ,0.451 ,-,-,0.450 ,0.436 ,0.450 ,0.435 ,8.53,8.7,0.32 ,0.32 ,5.89E-05,4.0E+01,2.51E-03,21.66 ,0.0050 ,ND,1.28E-04,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/20 17:00,18.5,18.7,18.3,15.7,16.9,20.4,12.2,-,16.7,19.8,15.6,12,18.3,19.8,20.1,18.2,20.5,17.2,17.2,18.2,13.4,13.4,2,5.68 ,-,66.99 ,-,0.52 ,160.7 ,0.451 ,-,-,0.449 ,0.436 ,0.449 ,0.435 ,8.52,8.68,0.31 ,0.31 ,5.89E-05,4.0E+01,1.25E-02,20.90 ,0.0057 ,ND,5.55E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/20 23:00,18.6,18.7,18.3,15.7,16.9,20.4,12.2,-,16.7,19.9,15.6,12,18.3,19.8,20.1,18.2,20.5,17.2,17.2,18.3,13.4,13.4,2,5.65 ,-,67.18 ,-,0.52 ,160.9 ,0.452 ,-,-,0.451 ,0.437 ,0.450 ,0.436 ,8.54,8.74,0.30 ,0.30 ,5.70E-05,4.0E+01,1.50E-02,21.02 ,0.0052 ,ND,5.48E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/21 5:00,18.6,18.7,18.3,15.8,16.9,20.5,12.2,-,16.8,19.9,15.6,12,18.3,19.8,20.1,18.3,20.5,17.2,17.2,18.3,13.4,13.4,2,5.68 ,-,67.03 ,-,0.52 ,160.9 ,0.453 ,-,-,0.452 ,0.438 ,0.452 ,0.437 ,8.56,8.77,0.29 ,0.30 ,5.70E-05,4.0E+01,5.02E-03,21.37 ,0.0061 ,ND,5.48E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/21 11:00,18.6,18.7,18.4,15.8,17,20.5,12.3,-,16.8,19.9,15.6,11.9,18.4,19.9,20.1,18.3,20.6,17.3,17.3,18.3,13.4,13.4,2,5.68 ,-,67.44 ,-,0.52 ,161.0 ,0.451 ,-,-,0.450 ,0.436 ,0.450 ,0.436 ,8.5,8.73,0.29 ,0.29 ,5.68E-05,4.0E+01,2.51E-03,21.22 ,0.0060 ,ND,2.15E-04,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/21 17:00,18.7,18.8,18.4,15.8,17,20.5,12.3,-,16.9,20,15.6,11.9,18.4,19.9,20.2,18.3,20.6,17.3,17.3,18.4,13.4,13.4,2,5.68 ,-,67.18 ,-,0.52 ,160.9 ,0.451 ,-,-,0.450 ,0.436 ,0.450 ,0.435 ,8.57,8.72,0.28 ,0.28 ,5.68E-05,4.0E+01,5.02E-03,21.31 ,0.0054 ,ND,5.31E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/21 23:00,18.7,18.8,18.5,15.9,17,20.6,12.3,-,16.9,20,15.6,11.8,18.4,19.9,20.2,18.4,20.7,17.4,17.4,18.4,13.4,13.4,2,5.68 ,-,67.24 ,-,0.52 ,161.1 ,0.452 ,-,-,0.451 ,0.437 ,0.451 ,0.436 ,8.55,8.75,0.27 ,0.27 ,5.46E-05,4.0E+01,5.02E-03,21.68 ,0.0064 ,ND,5.23E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/22 5:00,18.7,18.8,18.5,15.9,17.1,20.6,12.4,-,16.9,20,15.6,11.9,18.5,20,20.3,18.4,20.7,17.4,17.4,18.4,13.4,13.4,2,5.63 ,-,67.13 ,-,0.52 ,161.1 ,0.452 ,-,-,0.451 ,0.437 ,0.451 ,0.437 ,8.53,8.71,0.26 ,0.27 ,5.46E-05,4.1E+01,2.51E-03,20.31 ,0.0057 ,ND,5.23E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/22 11:00,18.8,18.9,18.5,15.9,17.1,20.6,12.4,-,17,20.1,15.5,11.8,18.4,20,20.3,18.4,20.7,17.4,17.4,18.5,13.4,13.4,2,5.57 ,-,67.14 ,-,0.52 ,161.0 ,0.452 ,-,-,0.450 ,0.437 ,0.450 ,0.436 ,8.54,8.73,0.33 ,0.34 ,5.69E-05,4.0E+01,2.51E-03,21.10 ,0.0051 ,ND,5.58E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/22 17:00,18.8,18.9,18.6,16,17.2,20.7,12.4,-,17,20.1,15.6,12,18.5,20,20.4,18.5,20.8,17.5,17.5,18.5,13.4,13.5,2,5.55 ,-,67.12 ,-,0.52 ,161.0 ,0.451 ,-,-,0.449 ,0.436 ,0.449 ,0.435 ,8.51,8.71,0.33 ,0.33 ,5.69E-05,4.0E+01,7.53E-03,20.67 ,0.0060 ,ND,5.58E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/22 23:00,18.8,18.9,18.6,16,17.2,20.7,12.5,-,17,20.1,15.7,12,18.6,20.1,20.4,18.5,20.8,17.5,17.5,18.6,13.4,13.5,2,5.55 ,-,67.10 ,-,0.52 ,161.2 ,0.451 ,-,-,0.450 ,0.436 ,0.450 ,0.435 ,8.54,8.7,0.32 ,0.32 ,5.84E-05,4.0E+01,2.51E-03,21.01 ,0.0057 ,ND,5.58E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/23 5:00,18.9,19,18.6,16.1,17.3,20.7,12.5,-,17.1,20.2,15.7,12.1,18.6,20.1,20.4,18.5,20.9,17.6,17.5,18.6,13.4,13.5,2,5.60 ,-,67.18 ,-,0.52 ,161.2 ,0.452 ,-,-,0.451 ,0.437 ,0.451 ,0.436 ,8.54,8.74,0.31 ,0.31 ,5.84E-05,4.0E+01,ND,20.96 ,0.0056 ,ND,5.59E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/23 11:00,18.9,19,18.7,16.1,17.3,20.8,12.5,-,17.2,20.2,15.8,12.3,18.6,20.1,20.4,18.6,20.9,17.6,17.6,18.6,13.4,13.5,2,5.60 ,-,67.19 ,-,0.52 ,161.3 ,0.452 ,-,-,0.451 ,0.437 ,0.450 ,0.436 ,8.55,8.68,0.37 ,0.37 ,5.95E-05,4.0E+01,2.51E-03,21.87 ,0.0064 ,ND,5.59E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/23 17:00,18.9,19.1,18.7,16.1,17.3,20.8,12.6,-,17.2,20.2,16,12.4,18.7,20.1,20.5,18.6,20.9,17.6,17.6,18.7,13.5,13.5,2,5.34 ,-,67.18 ,-,0.52 ,161.4 ,0.452 ,-,-,0.451 ,0.437 ,0.450 ,0.436 ,8.51,8.71,0.35 ,0.35 ,5.95E-05,4.0E+01,1.25E-02,20.68 ,0.0061 ,ND,5.87E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/23 23:00,19,19.1,18.7,16.2,17.4,20.8,12.6,-,17.2,20.3,16.1,12.5,18.7,20.2,20.5,18.6,21,17.6,17.6,18.7,13.5,13.5,2,5.52 ,-,67.08 ,-,0.52 ,161.5 ,0.452 ,-,-,0.451 ,0.437 ,0.451 ,0.436 ,8.54,8.75,0.34 ,0.34 ,6.07E-05,4.0E+01,5.02E-03,21.38 ,0.0057 ,ND,5.87E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/24 5:00,19,19.1,18.8,16.2,17.4,20.9,12.6,-,17.3,20.3,16.2,12.5,18.8,20.2,20.6,18.7,21,17.7,17.7,18.7,13.5,13.5,2,5.60 ,-,67.17 ,-,0.52 ,161.4 ,0.453 ,-,-,0.451 ,0.438 ,0.451 ,0.437 ,8.53,8.73,0.33 ,0.33 ,6.07E-05,4.0E+01,2.51E-03,20.91 ,0.0058 ,ND,5.72E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/24 11:00,19,19.1,18.8,16.2,17.5,20.9,12.6,-,17.3,20.3,16.2,12.5,18.8,20.2,20.6,18.7,21.1,17.7,17.7,18.8,13.5,13.5,2,5.52 ,-,67.17 ,-,0.52 ,161.3 ,0.416 ,-,-,0.414 ,0.401 ,0.414 ,0.401 ,7.97,8.07,0.32 ,0.32 ,5.83E-05,4.1E+01,5.02E-03,21.52 ,0.0056 ,ND,5.72E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/24 17:00,19.1,19.2,18.8,16.3,17.5,20.9,12.7,-,17.4,20.4,16.3,12.6,18.8,20.3,20.8,18.8,21.1,17.7,17.7,18.8,13.5,13.5,2,5.52 ,-,67.09 ,-,0.52 ,160.9 ,0.416 ,-,-,0.415 ,0.402 ,0.415 ,0.401 ,7.96,8.1,0.31 ,0.31 ,5.83E-05,4.1E+01,5.02E-03,21.18 ,0.0055 ,ND,5.60E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/24 23:00,19.1,19.2,18.8,16.3,17.5,21,12.7,-,17.4,20.4,16.6,12.8,18.8,20.4,20.9,18.8,21.1,17.8,17.8,18.8,13.5,13.5,2,5.54 ,-,67.18 ,-,0.52 ,160.7 ,0.416 ,-,-,0.414 ,0.402 ,0.414 ,0.401 ,7.96,8.08,0.31 ,0.30 ,5.83E-05,4.0E+01,1.00E-02,21.40 ,0.0059 ,ND,5.60E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/25 5:00,19.1,19.2,18.9,16.4,17.6,21,12.8,-,17.5,20.5,16.7,12.9,18.9,20.4,21,18.8,21.2,17.9,17.8,18.9,13.5,13.5,2,5.54 ,-,67.18 ,-,0.52 ,160.2 ,0.416 ,-,-,0.414 ,0.402 ,0.414 ,0.401 ,7.96,8.05,0.29 ,0.29 ,5.83E-05,4.0E+01,5.02E-03,21.45 ,0.0060 ,ND,5.46E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/25 11:00,19.2,19.3,18.9,16.4,17.7,21.1,12.8,-,17.6,20.5,16.8,13.1,18.9,20.4,21,18.9,21.2,17.9,17.9,18.9,13.5,13.5,2,5.54 ,-,67.41 ,-,0.51 ,160.3 ,0.411 ,-,-,0.410 ,0.398 ,0.410 ,0.397 ,7.86,7.98,0.29 ,0.28 ,5.57E-05,4.0E+01,7.53E-03,21.05 ,0.0057 ,ND,5.46E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/25 17:00,19.2,19.3,19,16.5,17.7,21.1,12.8,-,17.7,20.5,16.9,13.2,18.9,20.5,21,18.9,21.3,17.9,17.9,18.9,13.5,13.5,2,5.44 ,-,66.74 ,-,0.51 ,160.4 ,0.412 ,-,-,0.410 ,0.398 ,0.410 ,0.397 ,7.86,8.01,0.28 ,0.28 ,5.57E-05,4.0E+01,7.53E-03,21.41 ,0.0058 ,ND,5.31E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/25 23:00,19.3,19.4,19,16.5,17.7,21.1,12.9,-,17.7,20.6,17,13.3,19,20.5,21.1,19,21.3,18,17.9,19,13.5,13.5,2,5.54 ,-,67.03 ,-,0.52 ,160.9 ,0.413 ,-,-,0.412 ,0.399 ,0.412 ,0.398 ,7.91,8.02,0.28 ,0.27 ,5.62E-05,4.0E+01,2.51E-03,20.81 ,0.0055 ,ND,5.31E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/26 5:00,19.3,19.4,19.1,16.5,17.8,21.2,12.9,-,17.7,20.6,17,13.3,19,20.6,21.1,19,21.4,18,18,19,13.5,13.5,2,5.44 ,-,67.07 ,-,0.52 ,161.1 ,0.415 ,-,-,0.413 ,0.401 ,0.413 ,0.400 ,7.89,8.07,0.27 ,0.27 ,5.62E-05,4.0E+01,1.50E-02,21.43 ,0.0060 ,ND,5.31E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/26 11:00,19.3,19.4,19.1,16.5,17.8,21.2,12.9,-,17.7,20.7,17.1,13.1,19,20.6,21.1,19,21.4,18,18,19,13.5,13.6,2,5.44 ,-,67.10 ,-,0.52 ,161.1 ,0.411 ,-,-,0.410 ,0.397 ,0.410 ,0.396 ,7.88,7.97,0.34 ,0.34 ,5.75E-05,4.0E+01,7.53E-03,21.91 ,0.0064 ,ND,5.31E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/26 17:00,19.4,19.5,19.1,16.6,17.8,21.2,12.9,-,17.8,20.7,17.1,13.3,19,20.6,21.2,19.1,21.5,18.1,18,19.1,13.5,13.6,2,5.57 ,-,66.76 ,-,0.52 ,161.1 ,0.412 ,-,-,0.411 ,0.398 ,0.410 ,0.397 ,7.87,7.99,0.34 ,0.33 ,5.75E-05,4.0E+01,5.02E-03,21.85 ,0.0047 ,ND,5.66E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/26 23:00,19.4,19.5,19.1,16.6,17.8,21.3,13,-,17.8,20.7,17.1,13.4,19,20.6,21.2,19.1,21.5,18.1,18.1,19.1,13.6,13.6,2,5.57 ,-,67.12 ,-,0.52 ,161.2 ,0.412 ,-,-,0.411 ,0.399 ,0.411 ,0.398 ,7.91,8.01,0.33 ,0.32 ,5.85E-05,4.0E+01,7.53E-03,20.94 ,0.0061 ,ND,5.66E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/27 5:00,19.4,19.5,19.2,16.7,17.9,21.3,13,-,17.8,20.8,17.2,13.4,19.1,20.7,21.3,19.1,21.5,18.1,18.1,19.1,13.6,13.6,2,5.57 ,-,67.17 ,-,0.52 ,161.2 ,0.413 ,-,-,0.412 ,0.399 ,0.412 ,0.399 ,7.89,8.02,0.32 ,0.31 ,5.85E-05,4.0E+01,1.00E-02,21.33 ,0.0064 ,ND,5.65E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/27 11:00,19.5,19.6,19.2,16.7,17.9,21.3,13,-,17.9,20.8,17.3,13.5,19.1,20.7,21.3,19.2,21.6,18.1,18.1,19.2,13.6,13.6,2,5.57 ,-,67.36 ,-,0.52 ,161.2 ,0.412 ,-,-,0.411 ,0.398 ,0.411 ,0.397 ,7.88,8.01,0.31 ,0.30 ,5.79E-05,4.0E+01,7.53E-03,21.58 ,0.0066 ,ND,5.65E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/27 17:00,19.5,19.6,19.3,16.7,18,21.4,13.1,-,17.9,20.8,17.3,13.5,19.2,20.8,21.3,19.2,21.6,18.2,18.2,19.2,13.6,13.6,2,5.52 ,-,67.21 ,-,0.52 ,161.0 ,0.412 ,-,-,0.411 ,0.398 ,0.411 ,0.397 ,7.85,7.98,0.30 ,0.30 ,5.79E-05,4.0E+01,7.53E-03,21.02 ,0.0053 ,ND,5.55E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/27 23:00,19.5,19.6,19.3,16.7,18,21.4,13.1,-,18,20.9,17.4,13.5,19.2,20.8,21.4,19.3,21.6,18.2,18.2,19.2,13.6,13.6,2,5.54 ,-,67.08 ,-,0.53 ,161.2 ,0.413 ,-,-,0.412 ,0.399 ,0.412 ,0.398 ,7.89,8.02,0.29 ,0.29 ,5.74E-05,4.0E+01,7.53E-03,21.43 ,0.0052 ,ND,5.55E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/28 5:00,19.6,19.7,19.3,16.8,18.1,21.5,13.1,-,18,20.9,17.4,13.6,19.3,20.8,21.4,19.3,21.7,18.3,18.3,19.3,13.6,13.6,2,5.54 ,-,67.07 ,-,0.52 ,161.3 ,0.413 ,-,-,0.412 ,0.400 ,0.412 ,0.399 ,7.9,8.03,0.29 ,0.28 ,5.74E-05,4.0E+01,5.02E-03,21.12 ,0.0055 ,ND,5.33E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/28 11:00,19.6,19.7,19.4,16.8,18.1,21.5,13.2,-,18,20.9,17.5,13.6,19.3,20.9,21.4,19.3,21.7,18.3,18.3,19.3,13.6,13.6,2,5.49 ,-,66.75 ,-,0.52 ,161.4 ,0.411 ,-,-,0.410 ,0.397 ,0.410 ,0.396 ,7.88,7.98,0.28 ,0.28 ,5.59E-05,4.0E+01,2.51E-03,21.45 ,0.0058 ,ND,5.33E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/28 17:00,19.7,19.7,19.4,16.9,18.1,21.5,13.2,-,18.1,21,17.6,13.7,19.3,20.9,21.5,19.4,21.8,18.3,18.3,19.4,13.6,13.7,2,5.57 ,-,67.11 ,-,0.52 ,161.3 ,0.411 ,-,-,0.410 ,0.397 ,0.410 ,0.396 ,7.87,7.99,0.27 ,0.27 ,5.59E-05,4.0E+01,1.25E-02,21.27 ,0.0065 ,ND,5.20E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
