,VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,RPV BELLOWS SEAL AREA(TE-16-114L#1),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,FPC skimmer surge tank level of unit3,Temperature in SFP of unit3,FPC skimmer surge tank level of unit4,Temperature in SFP of unit4,Pressure in PCV,Pressure in S/C,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV A,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,No.31 area monitor of the central control room,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/28 23:00,19.7,19.8,19.4,16.9,18.2,21.6,13.2,-,18.1,21,17.6,13.7,19.4,20.9,21.5,19.4,21.8,18.4,18.3,19.4,13.6,13.7,2,5.52 ,-,67.15 ,-,0.52 ,161.6 ,0.412 ,-,-,0.411 ,0.399 ,0.411 ,0.398 ,7.88,8,0.27 ,0.26 ,5.43E-05,4.0E+01,1.25E-02,21.14 ,0.0051 ,ND,5.20E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/29 5:00,19.7,19.8,19.5,17,18.2,21.6,13.3,-,18.1,21.1,17.5,13.7,19.4,21,21.6,19.5,21.8,18.4,18.4,19.4,13.6,13.7,2,5.44 ,-,67.06 ,-,0.53 ,161.5 ,0.414 ,-,-,0.412 ,0.400 ,0.412 ,0.399 ,7.91,8.03,0.26 ,0.26 ,5.43E-05,4.0E+01,7.53E-03,22.04 ,0.0051 ,ND,5.30E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/29 11:00,19.8,19.9,19.5,17,18.3,21.7,13.3,-,18.2,21.1,17.7,13.7,19.4,21.1,21.6,19.5,21.9,18.4,18.4,19.5,13.7,13.7,2,5.57 ,-,66.94 ,-,0.53 ,161.7 ,0.411 ,-,-,0.410 ,0.397 ,0.410 ,0.396 ,7.86,7.96,0.25 ,0.25 ,5.29E-05,4.0E+01,1.50E-02,21.89 ,0.0052 ,ND,5.30E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/29 17:00,19.8,19.9,19.6,17,18.3,21.7,13.3,-,18.2,21.2,17.7,13.8,19.5,21.1,21.7,19.6,22,18.5,18.5,19.5,13.7,13.7,2,5.47 ,-,67.30 ,-,0.52 ,161.4 ,0.411 ,-,-,0.410 ,0.398 ,0.410 ,0.397 ,7.87,7.96,0.25 ,0.24 ,5.29E-05,4.0E+01,7.53E-03,20.99 ,0.0062 ,ND,5.11E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/29 23:00,19.8,19.9,19.6,17.1,18.3,21.8,13.4,-,18.2,21.2,17.7,13.8,19.5,21.1,21.7,19.6,22,18.6,18.5,19.5,13.7,13.7,2,5.52 ,-,66.98 ,-,0.52 ,161.3 ,0.413 ,-,-,0.411 ,0.399 ,0.411 ,0.398 ,7.89,8.01,0.24 ,0.24 ,5.28E-05,4.0E+01,7.53E-03,21.95 ,0.0063 ,ND,5.11E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/30 5:00,19.9,20,19.6,17.1,18.4,21.8,13.4,-,18.3,21.2,17.7,13.8,19.5,21.2,21.8,19.6,22,18.6,18.6,19.6,13.7,13.7,2,5.44 ,-,67.08 ,-,0.51 ,161.0 ,0.413 ,-,-,0.412 ,0.399 ,0.412 ,0.399 ,7.91,8,0.24 ,0.23 ,5.28E-05,4.0E+01,1.00E-02,21.76 ,0.0054 ,ND,4.91E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/30 11:00,19.9,20,19.7,17.1,18.4,21.8,13.4,-,18.4,21.3,17.7,13.7,19.5,21.2,21.8,19.6,22.1,18.6,18.6,19.6,13.7,13.7,2,5.54 ,-,67.13 ,-,0.52 ,160.6 ,0.412 ,-,-,0.411 ,0.398 ,0.411 ,0.397 ,7.87,7.97,0.31 ,0.31 ,1.24E-04,4.0E+01,1.00E-02,21.18 ,0.0053 ,ND,4.91E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/30 17:00,20,20,19.7,17.2,18.5,21.9,13.4,-,18.4,21.3,17.8,14.1,19.5,21.2,21.9,19.7,22.2,18.6,18.6,19.7,13.7,13.7,2,5.52 ,-,67.18 ,-,0.52 ,160.4 ,0.412 ,-,-,0.411 ,0.398 ,0.410 ,0.397 ,7.84,7.96,0.32 ,0.33 ,5.77E-05,4.0E+01,7.53E-03,21.13 ,0.0064 ,ND,5.60E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/30 23:00,20,20.1,19.8,17.3,18.6,21.9,13.5,-,18.4,21.4,17.8,14.1,19.7,21.3,21.9,19.8,22.2,18.7,18.7,19.7,13.7,13.7,2,5.44 ,-,67.22 ,-,0.52 ,160.6 ,0.412 ,-,-,0.411 ,0.398 ,0.411 ,0.398 ,7.87,7.98,0.31 ,0.32 ,5.90E-05,4.0E+01,7.53E-03,21.49 ,0.0060 ,ND,5.60E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/1 5:00,20.1,20.1,19.8,17.3,18.6,22,13.5,-,18.5,21.4,18,14.1,19.7,21.3,21.9,19.8,22.3,18.8,18.7,19.7,13.7,13.7,2,5.57 ,-,66.95 ,-,0.52 ,160.7 ,0.413 ,-,-,0.412 ,0.399 ,0.412 ,0.399 ,7.86,7.97,0.30 ,0.31 ,5.90E-05,4.0E+01,ND,20.57 ,0.0061 ,ND,5.61E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/1 11:00,20.1,20.2,19.9,17.3,18.7,22,13.6,-,18.6,21.5,18.1,14.2,19.7,21.4,22,19.8,22.3,18.8,18.8,19.8,13.7,13.8,2,5.54 ,-,67.39 ,-,0.52 ,161.0 ,0.412 ,-,-,0.410 ,0.398 ,0.410 ,0.397 ,7.87,7.99,0.30 ,0.30 ,5.77E-05,4.0E+01,2.51E-03,21.03 ,0.0054 ,ND,5.61E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/1 17:00,20.2,20.2,19.9,17.4,18.7,22.1,13.6,-,18.6,21.5,18.1,14.3,19.8,21.4,22,19.9,22.4,18.8,18.8,19.8,13.8,13.8,2,5.44 ,-,66.81 ,-,0.53 ,161.3 ,0.414 ,-,-,0.413 ,0.400 ,0.413 ,0.399 ,7.9,8.05,0.29 ,0.30 ,5.77E-05,4.0E+01,7.53E-03,21.39 ,0.0058 ,ND,5.52E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/1 23:00,20.2,20.3,19.9,17.3,18.8,22.1,13.6,-,18.6,21.5,18.1,14.3,19.8,21.4,22.1,19.9,22.4,18.9,18.9,19.9,13.8,13.8,2,5.47 ,-,66.55 ,-,0.53 ,161.6 ,0.415 ,-,-,0.413 ,0.401 ,0.413 ,0.400 ,7.91,8.03,0.28 ,0.29 ,5.62E-05,4.0E+01,7.53E-03,21.36 ,0.0073 ,ND,5.52E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/2 5:00,20.2,20.3,20,17.3,18.8,22.1,13.6,-,18.6,21.6,18.2,14.3,19.8,21.5,22.1,20,22.4,18.9,18.9,19.9,13.8,13.8,2,5.54 ,-,66.90 ,-,0.52 ,161.8 ,0.415 ,-,-,0.414 ,0.401 ,0.414 ,0.400 ,7.95,8.05,0.28 ,0.28 ,5.62E-05,4.0E+01,1.25E-02,21.41 ,0.0059 ,ND,5.24E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/2 11:00,20.3,20.4,20,17.2,18.7,22.2,13.6,-,18.7,21.6,18.2,14.2,19.8,21.5,22.1,20,22.5,18.9,18.9,19.9,13.8,13.8,2,5.44 ,-,67.10 ,-,0.53 ,162.1 ,0.412 ,-,-,0.411 ,0.399 ,0.411 ,0.398 ,7.89,8.03,0.36 ,0.37 ,5.62E-05,4.0E+01,5.02E-03,21.10 ,0.0058 ,ND,5.24E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/2 17:00,20.3,20.4,20,17.2,18.8,22.2,13.6,-,18.7,21.7,18.3,14.4,19.9,21.5,22.2,20,22.5,18.9,18.9,20,13.8,13.8,2,5.42 ,-,66.96 ,-,0.52 ,162.1 ,0.412 ,-,-,0.411 ,0.399 ,0.411 ,0.398 ,7.9,8,0.34 ,0.35 ,5.99E-05,4.0E+01,7.53E-03,21.31 ,0.0056 ,-,5.69E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/2 23:00,20.3,20.4,20.1,17.1,18.8,22.2,13.6,-,18.7,21.7,18.3,14.3,19.9,21.6,22.2,20.1,22.6,19,18.9,20,13.8,13.8,2,5.39 ,-,67.08 ,-,0.52 ,162.2 ,0.415 ,-,-,0.414 ,0.401 ,0.414 ,0.400 ,7.92,8.08,0.33 ,0.34 ,5.99E-05,4.1E+01,1.00E-02,21.27 ,0.0056 ,ND,5.69E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/3 5:00,20.3,20.4,20.1,17.2,18.9,22.3,13.6,-,18.7,21.7,18.2,14.2,20,21.6,22.2,20.1,22.6,18.9,18.9,20,13.8,13.8,2,5.31 ,-,67.40 ,-,0.52 ,162.2 ,0.416 ,-,-,0.415 ,0.402 ,0.415 ,0.401 ,7.97,8.09,0.32 ,0.33 ,5.84E-05,4.0E+01,5.02E-03,20.74 ,0.0052 ,ND,5.71E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/3 11:00,20.4,20.4,20.1,17.2,18.9,22.3,13.6,-,18.7,21.8,18.3,14.2,20,21.6,22.3,20.1,22.6,18.9,18.9,20.1,13.8,13.8,2,5.39 ,-,66.61 ,-,0.52 ,162.2 ,0.411 ,-,-,0.410 ,0.398 ,0.410 ,0.397 ,7.86,8,0.31 ,0.32 ,5.84E-05,4.0E+01,2.51E-03,20.90 ,0.0057 ,ND,5.71E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/3 17:00,20.4,20.5,20.1,17.2,18.9,22.3,13.7,-,18.8,21.8,18.3,14.2,20,21.7,22.3,20.1,22.7,19,19,20.1,13.8,13.9,2,5.44 ,-,67.09 ,-,0.52 ,161.8 ,0.411 ,-,-,0.410 ,0.398 ,0.410 ,0.397 ,7.85,7.99,0.31 ,0.31 ,5.87E-05,4.0E+01,1.00E-02,21.14 ,0.0060 ,ND,5.44E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/3 23:00,20.4,20.5,20.2,17.3,19,22.3,13.7,-,18.8,21.8,18.4,14.3,20,21.7,22.3,20.2,22.7,19,19.1,20.1,13.9,13.9,2,5.42 ,-,66.93 ,-,0.52 ,162.2 ,0.413 ,-,-,0.412 ,0.399 ,0.412 ,0.398 ,7.9,8.01,0.30 ,0.30 ,5.87E-05,4.0E+01,2.51E-03,20.47 ,0.0067 ,ND,5.44E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/4 5:00,20.4,20.5,20.2,17.3,19,22.4,13.8,-,18.8,21.9,18.5,14.4,20.1,21.7,22.4,20.2,22.7,19.1,19.1,20.2,13.9,13.9,2,5.31 ,-,66.89 ,-,0.52 ,162.4 ,0.414 ,-,-,0.413 ,0.400 ,0.413 ,0.399 ,7.9,8.03,0.29 ,0.30 ,5.72E-05,4.0E+01,1.00E-02,21.97 ,0.0070 ,ND,5.31E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/4 11:00,20.5,20.6,20.2,17.3,19,22.4,13.8,-,18.9,21.9,18.5,14.4,20.1,21.7,22.4,20.2,22.7,19.1,19.1,20.2,13.9,13.9,2,5.39 ,-,67.17 ,-,0.53 ,162.3 ,0.411 ,-,-,0.410 ,0.397 ,0.410 ,0.397 ,7.89,8,0.28 ,0.29 ,5.72E-05,4.0E+01,1.00E-02,21.54 ,0.0069 ,ND,5.31E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/4 17:00,20.5,20.6,20.3,17.3,19.1,22.4,13.8,-,18.9,21.9,18.5,14.5,20.1,21.8,22.4,20.3,22.8,19.1,19.1,20.2,13.9,13.9,2,5.31 ,-,66.91 ,-,0.53 ,162.3 ,0.410 ,-,-,0.409 ,0.396 ,0.409 ,0.396 ,7.83,7.98,0.28 ,0.28 ,5.55E-05,4.0E+01,1.00E-02,20.57 ,0.0060 ,ND,5.41E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/4 23:00,20.5,20.6,20.3,17.4,19.1,22.5,13.9,-,18.9,22,18.5,14.5,20.2,21.8,22.4,20.3,22.9,19.2,19.2,20.3,13.9,13.9,2,5.29 ,-,66.89 ,-,0.52 ,162.6 ,0.412 ,-,-,0.411 ,0.398 ,0.411 ,0.397 ,7.87,8.02,0.27 ,0.28 ,5.55E-05,4.0E+01,1.25E-02,20.83 ,0.0061 ,ND,5.41E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/5 5:00,20.6,20.7,20.3,17.4,19.2,22.5,13.9,-,18.9,22,18.5,14.5,20.2,21.8,22.5,20.3,22.9,19.3,19.2,20.3,13.9,13.9,2,5.29 ,-,67.02 ,-,0.53 ,162.7 ,0.413 ,-,-,0.412 ,0.400 ,0.412 ,0.399 ,7.91,8.03,0.27 ,0.27 ,5.42E-05,4.0E+01,1.50E-02,20.79 ,0.0067 ,ND,5.25E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/5 11:00,20.6,20.7,20.3,17.4,19.2,22.5,13.9,-,19,22,18.6,14.6,20.2,21.9,22.5,20.3,22.9,19.2,19.3,20.3,13.9,13.9,2,5.31 ,-,66.99 ,-,0.53 ,162.7 ,0.410 ,-,-,0.409 ,0.397 ,0.409 ,0.396 ,7.89,7.99,0.26 ,0.27 ,5.42E-05,4.0E+01,1.25E-02,21.10 ,0.0060 ,ND,5.25E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/5 17:00,20.7,20.7,20.4,17.4,19.3,22.6,14,-,19,22,18.6,14.6,20.3,21.9,22.5,20.4,23,19.4,19.3,20.4,13.9,13.9,2,5.34 ,-,67.07 ,-,0.53 ,162.4 ,0.410 ,-,-,0.408 ,0.396 ,0.408 ,0.395 ,7.82,7.98,0.25 ,0.26 ,5.32E-05,4.0E+01,1.50E-02,21.07 ,0.0057 ,ND,5.08E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/5 23:00,20.7,20.8,20.4,17.5,19.3,22.6,14,-,19.1,22.1,18.7,14.6,20.3,21.9,22.6,20.4,23,19.4,19.4,20.4,13.9,14,2,5.26 ,-,67.15 ,-,0.52 ,162.5 ,0.411 ,-,-,0.410 ,0.398 ,0.410 ,0.397 ,7.86,7.98,0.25 ,0.25 ,5.32E-05,4.0E+01,5.02E-03,21.20 ,0.0058 ,ND,5.08E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/6 5:00,20.7,20.8,20.4,17.5,19.3,22.6,14,-,19.1,22.1,18.8,14.7,20.4,21.9,22.6,20.5,23.1,19.4,19.4,20.4,14,14,2,5.31 ,-,66.99 ,-,0.53 ,162.4 ,0.413 ,-,-,0.412 ,0.399 ,0.412 ,0.398 ,7.86,7.96,0.24 ,0.25 ,5.24E-05,4.0E+01,1.00E-02,21.42 ,0.0055 ,ND,4.97E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/6 11:00,20.7,20.8,20.5,17.6,19.4,22.7,14.1,-,19.1,22.1,18.8,14.7,20.4,22,22.6,20.5,23.1,19.5,19.4,20.5,14,14,2,5.31 ,-,67.12 ,-,0.52 ,162.3 ,0.412 ,-,-,0.411 ,0.398 ,0.411 ,0.398 ,7.84,7.99,0.23 ,0.24 ,5.24E-05,4.0E+01,1.00E-02,21.10 ,0.0058 ,ND,4.97E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/6 17:00,20.8,20.9,20.5,17.6,19.4,22.7,14.1,-,19.2,22.2,18.8,14.8,20.5,22,22.7,20.5,23.2,19.5,19.4,20.5,14,14,2,5.31 ,-,66.69 ,-,0.52 ,162.1 ,0.412 ,-,-,0.411 ,0.398 ,0.411 ,0.397 ,7.87,7.98,0.23 ,0.23 ,5.22E-05,4.0E+01,7.53E-03,20.68 ,0.0052 ,ND,4.88E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/6 23:00,20.8,20.9,20.6,17.7,19.5,22.7,14.1,-,19.2,22.2,18.9,14.9,20.5,22,22.7,20.6,23.2,19.5,19.5,20.5,14,14,2,5.31 ,-,66.97 ,-,0.52 ,162.2 ,0.412 ,-,-,0.411 ,0.398 ,0.411 ,0.398 ,7.86,7.98,0.22 ,0.23 ,5.22E-05,4.0E+01,7.53E-03,20.69 ,0.0059 ,ND,4.88E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/7 5:00,20.8,20.9,20.6,17.7,19.5,22.8,14.2,-,19.2,22.2,18.9,14.9,20.5,22.1,22.7,20.6,23.3,19.6,19.5,20.6,14,14,2,5.29 ,-,67.07 ,-,0.52 ,162.1 ,0.412 ,-,-,0.411 ,0.398 ,0.411 ,0.398 ,7.85,7.99,0.22 ,0.22 ,5.16E-05,4.0E+01,7.53E-03,21.10 ,0.0067 ,ND,4.81E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/7 11:00,20.9,21,20.6,17.6,19.5,22.8,14.2,-,19.3,22.3,18.8,14.9,20.5,22.1,22.8,20.6,23.3,19.6,19.5,20.6,14,14,2,5.29 ,-,67.11 ,-,0.52 ,161.8 ,0.413 ,-,-,0.412 ,0.399 ,0.412 ,0.399 ,7.87,7.98,0.30 ,0.31 ,5.16E-05,4.0E+01,7.53E-03,20.82 ,0.0062 ,ND,4.81E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/7 17:00,20.9,21,20.6,17.8,19.6,22.8,14.2,-,19.3,22.3,19,15.1,20.6,22.1,22.8,20.7,23.4,19.6,19.6,20.6,14,14.1,2,5.31 ,-,66.99 ,-,0.52 ,161.5 ,0.413 ,-,-,0.412 ,0.399 ,0.412 ,0.398 ,7.88,7.96,0.31 ,0.31 ,5.85E-05,4.0E+01,1.00E-02,20.91 ,0.0060 ,ND,5.54E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/7 23:00,21,21.1,20.7,17.8,19.6,22.8,14.3,-,19.3,22.3,19.1,15.1,20.6,22.2,22.8,20.7,23.4,19.7,19.6,20.7,14,14.1,2,5.26 ,-,66.89 ,-,0.52 ,161.6 ,0.414 ,-,-,0.413 ,0.400 ,0.412 ,0.399 ,7.87,8.01,0.30 ,0.30 ,5.85E-05,4.0E+01,7.53E-03,21.77 ,0.0052 ,ND,5.54E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/8 5:00,21,21.1,20.7,17.8,19.7,22.9,14.3,-,19.3,22.4,19.1,15.2,20.7,22.2,22.9,20.7,23.4,19.7,19.7,20.7,14.1,14.1,2,5.31 ,-,67.14 ,-,0.52 ,161.5 ,0.414 ,-,-,0.413 ,0.400 ,0.413 ,0.400 ,7.87,8,0.29 ,0.29 ,5.74E-05,4.0E+01,1.50E-02,21.14 ,0.0063 ,ND,5.35E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/8 11:00,21,21.1,20.8,17.7,19.6,22.9,14.3,-,19.4,22.4,19.2,15,20.6,22.2,22.9,20.8,23.5,19.7,19.7,20.7,14.1,14.1,2,5.29 ,-,66.90 ,-,0.52 ,161.6 ,0.413 ,-,-,0.412 ,0.399 ,0.412 ,0.399 ,7.84,7.98,0.38 ,0.38 ,5.74E-05,4.0E+01,5.02E-03,21.23 ,0.0075 ,ND,5.35E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/8 17:00,21,21.2,20.8,17.8,19.7,22.9,14.4,-,19.4,22.4,19.2,15.3,20.7,22.2,22.9,20.8,23.5,19.7,19.7,20.8,14.1,14.1,2,5.31 ,-,68.09 ,-,0.52 ,161.8 ,0.414 ,-,-,0.413 ,0.400 ,0.413 ,0.399 ,7.86,8.03,0.37 ,0.38 ,6.39E-05,4.0E+01,2.51E-03,20.95 ,0.0054 ,ND,5.93E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/8 23:00,21.1,21.2,20.8,17.8,19.7,22.9,14.3,-,19.4,22.4,19.3,15.3,20.7,22.3,22.9,20.8,23.5,19.8,19.7,20.8,14.1,14.1,2,5.26 ,-,66.86 ,-,0.51 ,162.1 ,0.415 ,-,-,0.414 ,0.401 ,0.414 ,0.401 ,7.91,8.06,0.36 ,0.36 ,6.39E-05,4.0E+01,1.25E-02,20.88 ,0.0070 ,ND,5.93E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/9 5:00,21.1,21.2,20.8,17.8,19.8,23,14.3,-,19.4,22.5,19.2,15.3,20.7,22.3,23,20.8,23.6,19.7,19.7,20.8,14.1,14.1,2,5.19 ,-,66.66 ,-,0.52 ,162.1 ,0.416 ,-,-,0.415 ,0.402 ,0.415 ,0.401 ,7.92,8.1,0.35 ,0.35 ,6.15E-05,4.0E+01,1.75E-02,21.17 ,0.0057 ,ND,5.71E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/9 11:00,21.1,21.2,20.8,17.8,19.8,23,14.2,-,19.4,22.5,19.2,15.2,20.8,22.3,23,20.8,23.6,19.7,19.7,20.8,14.1,14.2,2,4.01 ,-,67.22 ,-,0.52 ,162.2 ,0.401 ,2.900 ,5.72 ,0.400 ,0.325 ,0.404 ,0.324 ,6.47,6.48,0.34 ,0.34 ,6.15E-05,4.0E+01,5.02E-03,20.63 ,0.0057 ,ND,5.71E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/9 17:00,21.1,21.2,20.8,17.8,19.8,23,14.3,-,19.4,22.5,19.2,15.2,20.8,22.3,23,20.8,23.6,19.8,19.8,20.9,14.1,14.2,2,3.99 ,-,67.49 ,-,0.51 ,162.1 ,0.398 ,2.900 ,5.71 ,0.397 ,0.323 ,0.402 ,0.322 ,6.45,6.44,0.33 ,0.33 ,5.97E-05,4.0E+01,7.53E-03,20.68 ,0.0059 ,ND,5.77E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/9 23:00,21.1,21.2,20.8,17.9,19.8,23,14.3,-,19.4,22.5,19.2,15.2,20.8,22.4,23,20.9,23.6,19.8,19.8,20.9,14.2,14.2,2,4.01 ,-,66.53 ,-,0.52 ,162.4 ,0.400 ,2.900 ,5.72 ,0.399 ,0.324 ,0.404 ,0.324 ,6.49,6.48,0.32 ,0.32 ,5.97E-05,4.0E+01,2.51E-03,21.09 ,0.0053 ,ND,5.77E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/10 5:00,21.1,21.2,20.8,17.9,19.8,23,14.2,-,19.4,22.5,19.3,15.2,20.8,22.4,23,20.9,23.6,19.7,19.8,20.9,14.2,14.2,2,3.91 ,-,66.84 ,-,0.52 ,162.6 ,0.401 ,2.800 ,5.72 ,0.400 ,0.325 ,0.404 ,0.324 ,6.51,6.47,0.31 ,0.31 ,5.78E-05,4.0E+01,7.53E-03,20.97 ,0.0051 ,ND,5.53E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/10 11:00,21.1,21.3,20.9,17.9,19.9,23.1,14.2,-,19.5,22.6,19.1,15.2,20.8,22.4,23.1,20.9,23.7,19.8,19.8,20.9,14.2,14.2,2,3.88 ,-,67.00 ,-,0.52 ,162.6 ,0.397 ,2.800 ,5.70 ,0.396 ,0.321 ,0.400 ,0.321 ,6.44,6.35,0.40 ,0.40 ,5.78E-05,4.0E+01,2.51E-03,20.80 ,0.0053 ,ND,5.53E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/10 17:00,21.1,21.3,20.9,17.9,19.9,23.1,14.4,-,19.5,22.6,19.4,15.3,20.8,22.4,23.1,20.9,23.7,19.8,19.8,20.9,14.2,14.2,2,3.91 ,-,66.75 ,-,0.52 ,162.5 ,0.396 ,2.800 ,5.69 ,0.395 ,0.321 ,0.399 ,0.320 ,6.42,6.44,0.39 ,0.39 ,6.49E-05,4.0E+01,2.51E-03,21.85 ,0.0064 ,ND,6.00E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/10 23:00,21.2,21.3,20.9,17.9,19.9,23.1,14.4,-,19.5,22.6,19.4,15.5,20.8,22.4,23.1,20.9,23.7,19.9,19.9,20.9,14.2,14.2,2,3.91 ,-,66.48 ,-,0.52 ,162.7 ,0.398 ,2.800 ,5.70 ,0.397 ,0.322 ,0.401 ,0.322 ,6.44,6.47,0.38 ,0.38 ,6.49E-05,4.1E+01,5.02E-03,20.60 ,0.0059 ,ND,6.00E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/11 5:00,21.2,21.3,20.9,18,19.9,23.1,14.5,-,19.5,22.6,19.5,15.6,20.8,22.4,23.1,20.9,23.7,19.9,19.9,21,14.2,14.2,2,3.88 ,-,66.60 ,-,0.52 ,162.7 ,0.399 ,2.800 ,5.71 ,0.398 ,0.323 ,0.402 ,0.322 ,6.46,6.5,0.36 ,0.36 ,6.27E-05,4.0E+01,2.51E-03,21.09 ,0.0058 ,ND,6.01E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/11 11:00,21.2,21.3,20.9,18,20,23.1,14.5,-,19.6,22.6,19.6,15.6,20.9,22.5,23.1,21,23.8,19.9,19.9,21,14.2,14.3,2,3.91 ,-,66.83 ,-,0.52 ,162.6 ,0.397 ,2.800 ,5.70 ,0.396 ,0.321 ,0.400 ,0.321 ,6.43,6.42,0.35 ,0.35 ,6.27E-05,4.0E+01,1.50E-02,21.19 ,0.0056 ,ND,6.01E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/11 17:00,21.2,21.4,21,18.1,20,23.2,14.5,-,19.6,22.7,19.7,15.7,20.9,22.5,23.1,21,23.8,20,20,21,14.2,14.3,2,3.91 ,-,67.41 ,-,0.51 ,162.5 ,0.396 ,2.800 ,5.70 ,0.395 ,0.321 ,0.400 ,0.321 ,6.41,6.43,0.34 ,0.34 ,6.07E-05,4.0E+01,1.25E-02,21.04 ,0.0058 ,ND,5.80E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/11 23:00,21.3,21.4,21,18.1,20.1,23.2,14.6,-,19.6,22.7,19.8,15.8,20.9,22.5,23.1,21,23.8,20,20,21,14.3,14.3,2,3.78 ,-,67.19 ,-,0.51 ,162.7 ,0.397 ,2.800 ,5.70 ,0.396 ,0.322 ,0.401 ,0.321 ,6.47,6.46,0.33 ,0.33 ,6.07E-05,4.0E+01,ND,21.25 ,0.0057 ,ND,5.80E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/12 5:00,21.3,21.4,21,18.2,20.1,23.2,14.6,-,19.7,22.7,19.9,16,21,22.5,23.2,21,23.9,20,20,21.1,14.3,14.3,2,3.86 ,-,66.36 ,-,0.51 ,162.4 ,0.398 ,2.800 ,5.71 ,0.397 ,0.323 ,0.402 ,0.322 ,6.43,6.45,0.32 ,0.32 ,5.91E-05,4.0E+01,1.50E-02,20.82 ,0.0061 ,ND,5.56E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/12 11:00,21.3,21.4,21,18.2,20.1,23.2,14.6,-,19.7,22.7,20,16.2,21,22.5,23.2,21.1,23.9,20,20,21.1,14.3,14.3,2,3.88 ,-,66.00 ,-,0.51 ,162.3 ,0.396 ,2.800 ,5.69 ,0.395 ,0.321 ,0.400 ,0.320 ,6.44,6.42,0.31 ,0.31 ,5.91E-05,4.0E+01,1.25E-02,21.33 ,0.0062 ,ND,5.56E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/12 17:00,21.3,21.5,21,18.3,20.2,23.2,14.7,-,19.8,22.7,20,16.3,21,22.6,23.2,21.1,23.9,20.1,20.1,21.1,14.3,14.3,2,3.86 ,-,66.12 ,-,0.51 ,162.1 ,0.397 ,2.800 ,5.70 ,0.396 ,0.321 ,0.400 ,0.321 ,6.43,6.42,0.30 ,0.31 ,5.73E-05,4.0E+01,5.02E-03,20.73 ,0.0055 ,ND,5.40E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/12 23:00,21.4,21.5,21.1,18.4,20.2,23.3,14.7,-,19.8,22.7,20.1,16.4,21,22.6,23.2,21.1,24,20.1,20.1,21.2,14.3,14.4,2,3.88 ,-,65.61 ,-,0.51 ,161.9 ,0.398 ,2.800 ,5.70 ,0.397 ,0.322 ,0.401 ,0.322 ,6.42,6.44,0.29 ,0.29 ,5.73E-05,4.0E+01,1.00E-02,20.58 ,0.0057 ,ND,5.40E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/13 5:00,21.4,21.5,21.1,18.4,20.2,23.3,14.8,-,19.8,22.7,20.2,16.5,21.1,22.6,23.3,21.1,24,20.2,20.1,21.2,14.3,14.4,2,3.88 ,-,66.46 ,-,0.52 ,161.8 ,0.398 ,2.800 ,5.70 ,0.397 ,0.323 ,0.401 ,0.322 ,6.42,6.45,0.28 ,0.28 ,5.59E-05,4.0E+01,1.00E-02,20.38 ,0.0055 ,ND,5.33E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/13 11:00,21.4,21.5,21.1,18.5,20.3,23.3,14.8,-,19.9,22.8,20.2,16.6,21.1,22.6,23.3,21.2,24.1,20.2,20.1,21.2,14.4,14.4,2,3.78 ,-,66.91 ,-,0.51 ,161.4 ,0.397 ,2.800 ,5.70 ,0.396 ,0.322 ,0.400 ,0.321 ,6.4,6.4,0.28 ,0.30 ,5.59E-05,4.0E+01,5.02E-03,20.93 ,0.0050 ,ND,5.33E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/13 17:00,21.4,21.6,21.2,18.5,20.3,23.3,14.8,-,19.8,22.8,20.3,16.5,21.1,22.6,23.3,21.2,24.1,20.2,20.2,21.2,14.4,14.4,2,3.80 ,-,65.40 ,-,0.51 ,161.6 ,0.398 ,2.800 ,5.71 ,0.397 ,0.323 ,0.401 ,0.322 ,6.43,6.42,0.27 ,0.28 ,5.57E-05,4.0E+01,7.53E-03,21.15 ,0.0056 ,ND,5.48E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/13 23:00,21.5,21.6,21.2,18.5,20.3,23.3,14.9,-,19.8,22.8,20.3,16.6,21.1,22.7,23.3,21.2,24.1,20.2,20.2,21.3,14.4,14.4,2,3.88 ,-,66.27 ,-,0.52 ,162.1 ,0.400 ,2.800 ,5.71 ,0.399 ,0.324 ,0.403 ,0.323 ,6.48,6.48,0.27 ,0.27 ,5.57E-05,4.0E+01,5.02E-03,21.15 ,0.0052 ,ND,5.48E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/14 5:00,21.5,21.6,21.2,18.5,20.3,23.4,14.8,-,19.8,22.8,20.3,16.6,21.2,22.7,23.3,21.2,24.1,20.2,20.2,21.3,14.4,14.4,2,3.88 ,-,65.71 ,-,0.52 ,162.4 ,0.400 ,2.800 ,5.72 ,0.399 ,0.324 ,0.404 ,0.324 ,6.47,6.47,0.26 ,0.26 ,5.54E-05,4.0E+01,1.25E-02,20.64 ,0.0057 ,ND,5.28E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/14 11:00,21.5,21.6,21.2,18.4,20.3,23.4,14.8,-,19.9,22.9,20.5,16.6,21.2,22.7,23.4,21.2,24.1,20.2,20.3,21.3,14.4,14.5,2,3.80 ,-,31.52 ,-,0.51 ,162.6 ,0.398 ,2.800 ,5.70 ,0.397 ,0.322 ,0.401 ,0.322 ,6.44,6.45,0.35 ,0.35 ,5.54E-05,4.0E+01,7.53E-03,20.57 ,0.0069 ,ND,5.28E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/14 17:00,21.5,21.6,21.2,18.4,20.4,23.4,14.9,-,19.9,22.9,20.3,16.6,21.2,22.7,23.4,21.3,24.2,20.3,20.3,21.3,14.5,14.5,2,3.80 ,-,31.26 ,-,0.52 ,162.5 ,0.397 ,2.800 ,5.70 ,0.396 ,0.322 ,0.400 ,0.321 ,6.45,6.41,0.32 ,0.32 ,6.07E-05,4.0E+01,5.02E-03,20.06 ,0.0054 ,ND,5.64E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/14 23:00,21.5,21.6,21.2,18.4,20.4,23.4,14.9,-,19.9,22.9,20.4,16.8,21.2,22.7,23.4,21.3,24.2,20.3,20.3,21.3,14.5,14.5,2,3.72 ,-,31.65 ,-,0.52 ,162.5 ,0.399 ,2.800 ,5.71 ,0.398 ,0.324 ,0.403 ,0.323 ,6.46,6.48,0.31 ,0.31 ,6.07E-05,4.0E+01,1.00E-02,20.58 ,0.0061 ,ND,5.64E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/15 5:00,21.5,21.6,21.2,18.4,20.4,23.4,14.9,-,19.9,22.9,20.4,16.8,21.2,22.8,23.4,21.3,24.2,20.3,20.3,21.3,14.4,14.5,2,3.74 ,-,31.28 ,-,0.51 ,162.4 ,0.400 ,2.800 ,5.72 ,0.399 ,0.324 ,0.404 ,0.324 ,6.49,6.47,0.30 ,0.30 ,5.87E-05,4.0E+01,1.00E-02,20.60 ,0.0058 ,ND,5.40E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/15 11:00,21.5,21.7,21.2,18.5,20.4,23.5,14.9,-,20,22.9,20.5,16.8,21.2,22.8,23.4,21.3,24.2,20.3,20.3,21.4,14.5,14.5,2,3.72 ,-,31.13 ,-,0.52 ,162.3 ,0.397 ,2.800 ,5.70 ,0.396 ,0.321 ,0.400 ,0.321 ,6.42,6.45,0.29 ,0.29 ,5.87E-05,4.0E+01,7.53E-03,21.03 ,0.0053 ,ND,5.40E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/15 17:00,21.6,21.7,21.3,18.5,20.5,23.5,15,-,20,22.9,20.5,16.9,21.3,22.8,23.4,21.3,24.3,20.3,20.3,21.4,14.5,14.5,2,3.82 ,-,64.22 ,-,0.52 ,162.1 ,0.396 ,2.800 ,5.70 ,0.395 ,0.321 ,0.400 ,0.321 ,6.4,6.41,0.28 ,0.28 ,5.70E-05,4.0E+01,ND,20.72 ,0.0059 ,ND,5.52E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/15 23:00,21.6,21.7,21.3,18.6,20.5,23.5,15,-,20,23,20.6,17,21.3,22.8,23.5,21.4,24.3,20.4,20.3,21.4,14.5,14.5,2,3.69 ,-,66.98 ,-,0.51 ,162.0 ,0.397 ,2.800 ,5.70 ,0.397 ,0.322 ,0.401 ,0.322 ,6.44,6.42,0.27 ,0.27 ,5.70E-05,4.0E+01,1.00E-02,20.94 ,0.0055 ,ND,5.52E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/16 5:00,21.6,21.7,21.3,18.6,20.5,23.5,15,-,20.1,23,20.7,17.1,21.3,22.8,23.5,21.4,24.3,20.4,20.4,21.5,14.5,14.6,2,3.67 ,-,66.81 ,-,0.52 ,161.7 ,0.398 ,2.800 ,5.71 ,0.397 ,0.323 ,0.402 ,0.323 ,6.42,6.42,0.26 ,0.26 ,5.54E-05,4.0E+01,1.25E-02,21.01 ,0.0064 ,ND,5.33E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/16 11:00,21.6,21.8,21.4,18.7,20.6,23.5,15.1,-,20.2,23,20.8,17.2,21.4,22.8,23.5,21.4,24.4,20.4,20.4,21.5,14.5,14.6,2,3.67 ,-,66.23 ,-,0.52 ,161.3 ,0.398 ,2.800 ,5.71 ,0.397 ,0.323 ,0.401 ,0.322 ,6.41,6.42,0.35 ,0.34 ,5.54E-05,4.1E+01,5.02E-03,20.86 ,0.0068 ,ND,5.33E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/16 17:00,21.7,21.8,21.4,18.7,20.6,23.5,15.1,-,20.2,23,20.8,17.3,21.3,22.8,23.5,21.4,24.4,20.4,20.4,21.5,14.6,14.6,2,3.69 ,-,66.06 ,-,0.51 ,160.9 ,0.398 ,2.800 ,5.70 ,0.397 ,0.323 ,0.401 ,0.322 ,6.42,6.42,0.32 ,0.32 ,6.02E-05,4.0E+01,1.00E-02,21.04 ,0.0061 ,ND,5.71E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/16 23:00,21.7,21.8,21.4,18.8,20.6,23.5,15.1,-,20.3,23.1,20.9,17.5,21.4,22.9,23.5,21.4,24.4,20.5,20.5,21.5,14.6,14.6,2,3.67 ,-,65.01 ,-,0.51 ,161.2 ,0.398 ,2.800 ,5.71 ,0.397 ,0.323 ,0.401 ,0.322 ,6.44,6.42,0.31 ,0.31 ,6.02E-05,4.0E+01,1.00E-02,20.87 ,0.0063 ,ND,5.71E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/17 5:00,21.7,21.8,21.4,18.8,20.7,23.6,15.1,-,20.3,23.1,20.9,17.5,21.4,22.9,23.6,21.5,24.4,20.5,20.5,21.6,14.6,14.6,2,3.67 ,-,66.47 ,-,0.51 ,161.5 ,0.400 ,2.800 ,5.72 ,0.399 ,0.324 ,0.403 ,0.323 ,6.45,6.47,0.30 ,0.30 ,5.80E-05,4.0E+01,5.02E-03,20.26 ,0.0065 ,ND,5.49E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/17 11:00,21.7,21.9,21.4,18.8,20.7,23.6,15.1,-,20.3,23.1,20.9,17.5,21.5,22.9,23.6,21.5,24.5,20.5,20.5,21.6,14.6,14.6,2,3.67 ,-,68.30 ,-,0.51 ,161.8 ,0.397 ,2.800 ,5.70 ,0.396 ,0.322 ,0.400 ,0.321 ,6.42,6.42,0.39 ,0.38 ,5.80E-05,4.0E+01,7.53E-03,20.83 ,0.0060 ,ND,5.49E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/17 17:00,21.7,21.9,21.5,18.9,20.7,23.6,15.1,-,20.3,23.1,20.9,17.6,21.4,22.9,23.6,21.5,24.5,20.5,20.5,21.6,14.6,14.6,2,3.64 ,-,65.58 ,-,0.52 ,161.9 ,0.396 ,2.800 ,5.69 ,0.395 ,0.321 ,0.399 ,0.320 ,6.41,6.42,0.36 ,0.36 ,6.26E-05,4.1E+01,7.53E-03,20.99 ,0.0059 ,ND,5.89E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/17 23:00,21.8,21.9,21.5,18.9,20.7,23.6,15.1,-,20.3,23.1,20.9,17.6,21.4,23,23.6,21.5,24.5,20.5,20.5,21.6,14.6,14.7,2,3.64 ,-,65.15 ,-,0.51 ,162.2 ,0.397 ,2.800 ,5.70 ,0.396 ,0.322 ,0.401 ,0.322 ,6.44,6.43,0.35 ,0.35 ,6.26E-05,4.0E+01,5.02E-03,21.35 ,0.0058 ,ND,5.89E-05,4.2E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/18 5:00,21.8,21.9,21.5,18.9,20.7,23.7,15.2,-,20.4,23.2,20.9,17.6,21.5,23,23.6,21.5,24.5,20.5,20.5,21.6,14.7,14.7,2,3.52 ,-,66.38 ,-,0.51 ,162.4 ,0.399 ,2.800 ,5.71 ,0.398 ,0.323 ,0.402 ,0.323 ,6.46,6.44,0.34 ,0.34 ,6.14E-05,4.0E+01,1.25E-02,20.85 ,0.0066 ,ND,5.88E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/18 11:00,21.8,21.9,21.5,19,20.7,23.7,15.2,-,20.4,23.2,20.9,17.6,21.5,23,23.7,21.6,24.6,20.6,20.5,21.7,14.7,14.7,2,3.52 ,-,66.31 ,-,0.52 ,162.4 ,0.395 ,2.800 ,5.69 ,0.394 ,0.320 ,0.399 ,0.320 ,6.4,6.41,0.33 ,0.32 ,6.14E-05,4.0E+01,1.25E-02,21.31 ,0.0046 ,ND,5.88E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/18 17:00,21.8,21.9,21.5,19,20.8,23.7,15.2,-,20.4,23.2,21,17.6,21.5,23,23.7,21.6,24.6,20.6,20.6,21.7,14.7,14.7,2,3.52 ,-,66.64 ,-,0.51 ,162.2 ,0.396 ,2.800 ,5.69 ,0.395 ,0.321 ,0.399 ,0.320 ,6.39,6.41,0.32 ,0.31 ,6.05E-05,4.0E+01,5.02E-03,20.43 ,0.0073 ,ND,5.73E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/18 23:00,21.9,21.9,21.6,19,20.8,23.7,15.3,-,20.4,23.2,21,17.7,21.5,23.1,23.7,21.6,24.6,20.6,20.6,21.7,14.7,14.7,2,3.52 ,-,66.44 ,-,0.52 ,162.4 ,0.398 ,2.800 ,5.70 ,0.397 ,0.322 ,0.401 ,0.322 ,6.44,6.44,0.31 ,0.30 ,6.05E-05,4.0E+01,1.00E-02,20.31 ,0.0054 ,ND,5.73E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/19 5:00,21.9,22,21.6,19.1,20.8,23.7,15.3,-,20.4,23.3,21,17.8,21.5,23.1,23.7,21.6,24.6,20.6,20.6,21.7,14.7,14.7,2,3.54 ,-,65.68 ,-,0.52 ,162.4 ,0.399 ,2.800 ,5.71 ,0.398 ,0.323 ,0.402 ,0.323 ,6.47,6.46,0.30 ,0.29 ,5.92E-05,4.0E+01,5.02E-03,20.93 ,0.0070 ,ND,5.58E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/19 11:00,21.9,22,21.6,19.1,20.8,23.8,15.3,-,20.4,23.3,21.1,17.8,21.5,23.1,23.8,21.7,24.6,20.7,20.7,21.8,14.7,14.8,2,3.54 ,-,65.60 ,-,0.52 ,162.4 ,0.437 ,3.300 ,5.92 ,0.436 ,0.356 ,0.441 ,0.355 ,6.99,7.03,0.29 ,0.28 ,5.92E-05,4.0E+01,1.00E-02,20.63 ,0.0057 ,ND,5.58E-05,3.8E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/19 17:00,22,22,21.6,19.1,20.9,23.8,15.4,-,20.5,23.4,21.1,17.8,21.6,23.2,23.8,21.7,24.7,20.7,20.7,21.8,14.8,14.8,2,3.54 ,-,67.51 ,-,0.52 ,162.2 ,0.437 ,3.300 ,5.93 ,0.436 ,0.356 ,0.441 ,0.355 ,7.01,6.99,0.28 ,0.27 ,5.78E-05,4.0E+01,1.50E-02,21.00 ,0.0055 ,ND,5.43E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/19 23:00,22,22.1,21.7,19.2,20.9,23.8,15.4,-,20.5,23.4,21.2,17.9,21.6,23.2,23.8,21.7,24.7,20.7,20.7,21.8,14.8,14.8,2,3.54 ,-,65.98 ,-,0.52 ,162.2 ,0.438 ,3.300 ,5.93 ,0.437 ,0.356 ,0.441 ,0.356 ,7.01,7.02,0.27 ,0.26 ,5.78E-05,4.0E+01,7.53E-03,20.88 ,0.0050 ,ND,5.43E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/20 5:00,22,22.1,21.7,19.2,20.9,23.9,15.4,-,20.5,23.4,21.2,17.9,21.6,23.2,23.9,21.8,24.7,20.8,20.8,21.9,14.8,14.8,2,3.52 ,-,65.63 ,-,0.52 ,162.2 ,0.438 ,3.300 ,5.93 ,0.437 ,0.357 ,0.442 ,0.356 ,7.03,7.04,0.26 ,0.25 ,5.69E-05,4.0E+01,7.53E-03,20.54 ,0.0060 ,ND,5.26E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/20 11:00,22.1,22.1,21.7,19.3,21,23.9,15.4,-,20.6,23.5,21.2,17.9,21.7,23.2,23.9,21.8,24.8,20.8,20.8,21.9,14.8,14.8,2,3.54 ,-,65.33 ,-,0.54 ,162.0 ,0.439 ,3.300 ,5.93 ,0.438 ,0.357 ,0.442 ,0.357 ,7.01,7.02,0.34 ,0.34 ,5.69E-05,4.0E+01,1.00E-02,21.65 ,0.0066 ,ND,5.26E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/20 17:00,22.1,22.1,21.8,19.3,21,23.9,15.5,-,20.6,23.5,21.3,18.1,21.7,23.3,23.9,21.8,24.8,20.8,20.8,21.9,14.8,14.9,2,3.57 ,-,65.70 ,-,0.51 ,161.7 ,0.438 ,3.300 ,5.93 ,0.437 ,0.357 ,0.442 ,0.356 ,7.03,7.02,0.32 ,0.31 ,6.12E-05,4.0E+01,2.51E-03,20.91 ,0.0059 ,ND,5.68E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/20 23:00,22.1,22.2,21.8,19.4,21,23.9,15.5,-,20.6,23.5,21.4,18.2,21.7,23.3,23.9,21.8,24.9,20.9,20.8,22,14.8,14.9,2,3.52 ,-,66.32 ,-,0.52 ,161.8 ,0.439 ,3.300 ,5.93 ,0.438 ,0.357 ,0.442 ,0.356 ,7.03,7.04,0.31 ,0.30 ,6.12E-05,4.0E+01,1.00E-02,20.99 ,0.0073 ,ND,5.68E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/21 5:00,22.1,22.2,21.8,19.4,21.1,24,15.6,-,20.7,23.6,21.5,18.3,21.7,23.3,24,21.9,24.9,20.9,20.9,22,14.8,14.9,2,3.54 ,-,66.95 ,-,0.52 ,161.9 ,0.439 ,3.300 ,5.93 ,0.438 ,0.357 ,0.443 ,0.357 ,7,7.02,0.29 ,0.29 ,5.92E-05,4.0E+01,7.53E-03,21.07 ,0.0058 ,ND,5.49E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/21 11:00,22.2,22.2,21.8,19.5,21.1,24,15.6,-,20.7,23.6,21.5,18.3,21.8,23.3,24,21.9,25,20.9,20.9,22,14.9,14.9,2,3.52 ,-,65.90 ,-,0.52 ,162.0 ,0.437 ,3.300 ,5.92 ,0.436 ,0.356 ,0.441 ,0.355 ,6.99,7,0.35 ,0.35 ,5.92E-05,4.0E+01,2.51E-03,21.07 ,0.0057 ,ND,5.49E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/21 17:00,22.2,22.2,21.9,19.5,21.1,24,15.6,-,20.7,23.6,21.6,18.4,21.8,23.4,24,21.9,25,21,20.9,22.1,14.9,14.9,2,5.15 ,-,63.39 ,-,0.53 ,162.1 ,0.437 ,3.300 ,5.92 ,0.436 ,0.356 ,0.441 ,0.355 ,7,7,0.33 ,0.33 ,6.22E-05,4.0E+01,5.02E-03,20.74 ,0.0053 ,ND,5.73E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/21 23:00,22.2,22.3,21.9,19.5,21.2,24.1,15.5,-,20.8,23.6,21.6,18.5,21.8,23.4,24.1,21.9,25,21,20.9,22.1,14.9,14.9,2,5.36 ,-,65.65 ,-,0.52 ,162.4 ,0.439 ,3.300 ,5.93 ,0.438 ,0.357 ,0.442 ,0.357 ,7.06,6.96,0.32 ,0.32 ,6.22E-05,4.0E+01,1.00E-02,20.41 ,0.0052 ,ND,5.73E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/22 5:00,22.2,22.3,21.9,19.6,21.2,24.1,15.5,-,20.8,23.7,21.6,18.5,21.8,23.4,24.1,22,25,20.9,20.9,22.1,14.9,14.9,2,5.36 ,-,64.38 ,-,0.52 ,162.6 ,0.440 ,3.300 ,6.24 ,0.439 ,0.358 ,0.444 ,0.357 ,7.06,7.05,0.32 ,0.31 ,6.00E-05,4.0E+01,ND,20.98 ,0.0065 ,ND,5.58E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/22 11:00,22.2,22.3,21.9,19.6,21.2,24.1,15.5,-,20.8,23.7,21.6,18.5,21.8,23.4,24.1,22,25,21,20.9,22.1,14.9,15,2,5.26 ,-,67.52 ,-,0.52 ,162.6 ,0.439 ,3.300 ,6.23 ,0.438 ,0.357 ,0.442 ,0.356 ,7.02,7.04,0.30 ,0.30 ,6.00E-05,4.0E+01,5.02E-03,21.31 ,0.0053 ,ND,5.46E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/22 17:00,22.3,22.3,21.9,19.6,21.2,24.1,15.6,-,20.8,23.7,21.7,18.6,21.8,23.5,24.1,22,25.1,21.1,21,22.1,14.9,15,2,5.26 ,-,66.62 ,-,0.52 ,162.3 ,0.438 ,3.300 ,6.22 ,0.437 ,0.356 ,0.441 ,0.356 ,6.97,7.02,0.29 ,0.29 ,5.90E-05,4.0E+01,1.00E-02,21.17 ,0.0063 ,ND,5.46E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/22 23:00,22.3,22.4,22,19.7,21.3,24.1,15.6,-,20.9,23.7,21.7,18.6,21.9,23.5,24.1,22,25.1,21,21,22.2,15,15,2,5.21 ,-,65.49 ,-,0.52 ,162.2 ,0.439 ,3.300 ,6.23 ,0.438 ,0.357 ,0.442 ,0.357 ,7.03,7.03,0.28 ,0.28 ,5.90E-05,4.0E+01,5.02E-03,20.95 ,0.0052 ,ND,5.39E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/23 5:00,22.3,22.4,22,19.7,21.3,24.2,15.7,-,20.9,23.8,21.8,18.6,21.9,23.5,24.2,22.1,25.2,21.1,21.1,22.2,15,15,2,5.26 ,-,65.88 ,-,0.52 ,162.0 ,0.439 ,3.300 ,6.23 ,0.438 ,0.358 ,0.443 ,0.357 ,7.03,7.01,0.27 ,0.26 ,5.70E-05,4.0E+01,7.53E-03,20.97 ,0.0049 ,ND,5.39E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/23 11:00,22.4,22.4,22,19.8,21.3,24.2,15.7,-,21,23.8,21.9,18.7,22,23.5,24.2,22.1,25.2,21.1,21.1,22.2,15,15,2,5.23 ,-,65.55 ,-,0.51 ,161.7 ,0.437 ,3.300 ,6.22 ,0.436 ,0.356 ,0.441 ,0.356 ,7,7,0.33 ,0.32 ,5.70E-05,4.0E+01,1.50E-02,20.18 ,0.0060 ,ND,5.30E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/23 17:00,22.4,22.4,22.1,19.9,21.4,24.2,15.8,-,21,23.8,21.9,18.8,22,23.6,24.2,22.1,25.2,21.2,21.1,22.3,15,15.1,2,5.26 ,-,69.84 ,-,0.52 ,161.5 ,0.437 ,3.300 ,6.22 ,0.436 ,0.356 ,0.441 ,0.355 ,6.96,6.97,0.31 ,0.30 ,6.00E-05,4.0E+01,1.00E-02,20.80 ,0.0047 ,ND,5.30E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/23 23:00,22.4,22.5,22.1,19.9,21.4,24.3,15.8,-,21,23.8,22,18.9,22,23.6,24.2,22.1,25.3,21.2,21.1,22.3,15.1,15.1,2,5.26 ,-,65.52 ,-,0.52 ,161.5 ,0.438 ,3.300 ,6.22 ,0.437 ,0.357 ,0.441 ,0.356 ,7.01,7,0.29 ,0.29 ,6.00E-05,4.0E+01,1.00E-02,21.02 ,0.0051 ,ND,5.56E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/24 5:00,22.4,22.5,22.1,20,21.5,24.3,15.8,-,21.1,23.9,22.1,19,22,23.6,24.3,22.2,25.3,21.2,21.2,22.3,15.1,15.1,2,5.28 ,-,65.69 ,-,0.52 ,161.3 ,0.439 ,3.300 ,6.23 ,0.438 ,0.357 ,0.442 ,0.357 ,7.01,6.99,0.28 ,0.28 ,5.79E-05,4.0E+01,1.00E-02,20.78 ,0.0067 ,ND,5.56E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/24 11:00,22.5,22.6,22.1,20,21.5,24.3,15.9,-,21.1,23.9,22.1,19.1,22.1,23.7,24.3,22.2,25.4,21.2,21.2,22.4,15.1,15.1,2,4.08 ,-,66.31 ,-,0.52 ,161.2 ,0.437 ,3.300 ,6.22 ,0.436 ,0.356 ,0.441 ,0.355 ,6.99,6.97,0.34 ,0.34 ,5.79E-05,4.0E+01,5.02E-03,20.42 ,0.0058 ,ND,5.39E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/24 17:00,22.5,22.6,22.2,20.1,21.5,24.3,15.9,-,21.2,23.9,22.2,19.2,22.1,23.7,24.3,22.2,25.4,21.2,21.3,22.4,15.1,15.1,2,3.95 ,-,66.86 ,-,0.53 ,161.1 ,0.436 ,3.300 ,6.21 ,0.435 ,0.355 ,0.440 ,0.355 ,6.95,6.96,0.32 ,0.32 ,6.03E-05,4.0E+01,2.51E-03,20.78 ,0.0062 ,ND,5.39E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/24 23:00,22.5,22.6,22.2,20.1,21.6,24.4,15.9,-,21.2,24,22.3,19.2,22.1,23.7,24.4,22.3,25.4,21.3,21.3,22.4,15.1,15.1,2,3.95 ,-,51.41 ,-,0.50 ,161.5 ,0.438 ,3.300 ,6.22 ,0.437 ,0.356 ,0.441 ,0.356 ,7,6.96,0.31 ,0.30 ,6.03E-05,4.0E+01,1.25E-02,20.67 ,0.0055 ,ND,5.60E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/25 5:00,22.5,22.6,22.2,20.2,21.6,24.4,15.9,-,21.2,24,22.3,19.3,22.2,23.7,24.4,22.3,25.5,21.3,21.3,22.5,15.1,15.2,2,3.98 ,-,66.02 ,-,0.52 ,161.7 ,0.439 ,3.300 ,6.23 ,0.438 ,0.358 ,0.443 ,0.357 ,7.05,7.01,0.30 ,0.30 ,5.82E-05,4.0E+01,7.53E-03,20.74 ,0.0059 ,ND,5.60E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/25 11:00,22.6,22.6,22.3,20.2,21.6,24.4,15.9,-,21.3,24,22.3,19.3,22.2,23.8,24.4,22.3,25.5,21.3,21.3,22.5,15.2,15.2,2,3.90 ,-,66.63 ,-,0.52 ,162.0 ,0.438 ,3.300 ,6.23 ,0.437 ,0.357 ,0.442 ,0.356 ,7.03,6.98,0.29 ,0.28 ,5.82E-05,4.0E+01,1.25E-02,20.44 ,0.0052 ,ND,5.45E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/25 17:00,22.6,22.7,22.3,20.3,21.6,24.4,15.9,-,21.3,24,22.3,19.4,22.2,23.8,24.4,22.3,25.5,21.4,21.4,22.5,15.2,15.2,2,3.87 ,-,53.84 ,-,0.51 ,162.1 ,0.437 ,3.300 ,6.22 ,0.436 ,0.356 ,0.441 ,0.355 ,7.01,7.01,0.28 ,0.28 ,5.70E-05,4.0E+01,7.53E-03,21.02 ,0.0056 ,ND,5.45E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/25 23:00,22.6,22.7,22.3,20.3,21.7,24.5,15.9,-,21.3,24.1,22.3,19.4,22.2,23.8,24.5,22.4,25.6,21.4,21.4,22.5,15.2,15.2,2,3.87 ,-,61.39 ,-,0.52 ,162.4 ,0.439 ,3.300 ,6.23 ,0.438 ,0.358 ,0.443 ,0.357 ,7.03,7.02,0.27 ,0.27 ,5.70E-05,4.0E+01,1.00E-02,20.75 ,0.0060 ,ND,5.38E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/26 5:00,22.6,22.7,22.3,20.3,21.7,24.5,15.9,-,21.3,24.1,22.3,19.4,22.2,23.8,24.5,22.4,25.6,21.4,21.4,22.6,15.2,15.2,2,3.87 ,-,62.34 ,-,0.52 ,162.4 ,0.440 ,3.300 ,6.24 ,0.440 ,0.359 ,0.444 ,0.358 ,7.07,7.06,0.26 ,0.26 ,5.60E-05,4.0E+01,5.02E-03,20.67 ,0.0063 ,ND,5.38E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/26 11:00,22.7,22.7,22.3,20.4,21.7,24.5,15.9,-,21.4,24.1,22.4,19.4,22.3,23.9,24.5,22.4,25.7,21.4,21.4,22.6,15.2,15.3,2,3.85 ,-,65.36 ,-,0.52 ,162.2 ,0.438 ,3.300 ,6.23 ,0.437 ,0.357 ,0.442 ,0.356 ,7,7.02,0.25 ,0.25 ,5.60E-05,4.0E+01,2.51E-03,20.29 ,0.0050 ,ND,5.28E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/26 17:00,22.7,22.8,22.4,20.4,21.8,24.6,16,-,21.4,24.1,22.5,19.5,22.3,23.9,24.6,22.4,25.7,21.4,21.4,22.6,15.2,15.3,2,3.85 ,-,67.91 ,-,0.52 ,162.0 ,0.438 ,3.300 ,6.22 ,0.437 ,0.357 ,0.441 ,0.356 ,7.01,6.98,0.24 ,0.24 ,5.50E-05,4.0E+01,5.02E-03,20.47 ,0.0056 ,ND,5.28E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/26 23:00,22.7,22.8,22.4,20.5,21.8,24.6,16.1,-,21.5,24.1,22.5,19.6,22.3,23.9,24.6,22.5,25.8,21.5,21.5,22.7,15.3,15.3,2,3.87 ,-,63.67 ,-,0.52 ,161.9 ,0.438 ,3.300 ,6.23 ,0.437 ,0.357 ,0.442 ,0.357 ,7,7,0.23 ,0.23 ,5.50E-05,4.0E+01,1.00E-02,21.28 ,0.0046 ,ND,5.26E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/27 5:00,22.8,22.8,22.4,20.6,21.8,24.6,16.1,-,21.5,24.2,22.6,19.6,22.4,23.9,24.6,22.5,25.8,21.5,21.5,22.7,15.3,15.3,2,3.95 ,-,63.98 ,-,0.52 ,161.5 ,0.439 ,3.300 ,6.23 ,0.438 ,0.357 ,0.442 ,0.357 ,7.03,6.97,0.22 ,0.22 ,5.47E-05,4.0E+01,1.25E-02,20.49 ,0.0064 ,ND,5.26E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/27 11:00,22.8,22.9,22.5,20.5,21.9,24.6,16.1,-,21.6,24.2,22.6,19.6,22.4,24,24.6,22.5,25.8,21.5,21.6,22.7,15.3,15.3,2,3.83 ,-,64.11 ,-,0.52 ,161.2 ,0.438 ,3.300 ,6.23 ,0.437 ,0.357 ,0.442 ,0.356 ,7,6.98,0.31 ,0.31 ,5.47E-05,4.0E+01,5.02E-03,19.99 ,0.0063 ,ND,5.25E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/27 17:00,22.8,22.9,22.5,20.7,21.9,24.7,16.2,-,21.6,24.2,22.7,19.8,22.4,24,24.7,22.6,25.9,21.6,21.6,22.8,15.3,15.3,2,3.83 ,-,64.92 ,-,0.52 ,161.0 ,0.438 ,3.300 ,6.22 ,0.437 ,0.356 ,0.441 ,0.356 ,6.98,6.95,0.29 ,0.28 ,5.92E-05,4.0E+01,7.53E-03,21.31 ,0.0056 ,ND,5.25E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/27 23:00,22.9,22.9,22.5,20.7,22,24.7,16.2,-,21.6,24.3,22.7,19.8,22.5,24,24.7,22.6,25.9,21.6,21.6,22.8,15.3,15.4,2,3.83 ,-,61.95 ,-,0.52 ,161.1 ,0.438 ,3.300 ,6.22 ,0.437 ,0.357 ,0.442 ,0.356 ,6.98,6.97,0.28 ,0.27 ,5.92E-05,4.0E+01,5.02E-03,20.18 ,0.0055 ,ND,5.37E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/28 5:00,22.9,23,22.6,20.8,22,24.7,16.2,-,21.7,24.3,22.8,19.9,22.5,24,24.7,22.6,26,21.7,21.6,22.8,15.4,15.4,2,3.83 ,-,66.54 ,-,0.52 ,161.2 ,0.438 ,3.300 ,6.23 ,0.437 ,0.357 ,0.442 ,0.357 ,6.98,7,0.27 ,0.26 ,5.62E-05,4.0E+01,5.02E-03,20.58 ,0.0070 ,ND,5.37E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/28 11:00,22.9,23,22.6,20.7,22,24.7,16.3,-,21.7,24.3,22.8,19.9,22.6,24.1,24.7,22.7,26,21.7,21.7,22.8,15.4,15.4,2,3.88 ,-,58.25 ,-,0.52 ,161.2 ,0.439 ,3.300 ,6.23 ,0.438 ,0.357 ,0.442 ,0.357 ,7,7,0.35 ,0.34 ,5.62E-05,4.0E+01,5.02E-03,20.80 ,0.0068 ,ND,5.99E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/28 17:00,23,23,22.6,20.8,22,24.8,16.3,-,21.7,24.3,22.9,20,22.6,24.1,24.8,22.7,26,21.7,21.7,22.9,15.4,15.4,2,3.75 ,-,64.71 ,-,0.51 ,161.2 ,0.439 ,3.300 ,6.23 ,0.438 ,0.358 ,0.443 ,0.357 ,7.02,7.01,0.33 ,0.33 ,6.08E-05,4.0E+01,1.50E-02,20.61 ,0.0059 ,ND,5.34E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/28 23:00,23,23.1,22.7,20.9,22.1,24.8,16.3,-,21.8,24.4,22.9,20.1,22.6,24.1,24.8,22.7,26.1,21.8,21.7,22.9,15.4,15.4,2,3.80 ,-,65.59 ,-,0.52 ,160.5 ,0.440 ,3.300 ,6.24 ,0.439 ,0.358 ,0.444 ,0.358 ,7,7,0.31 ,0.31 ,6.08E-05,4.0E+01,5.02E-03,20.49 ,0.0072 ,ND,5.71E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/29 5:00,23,23.1,22.7,21,22.1,24.8,16.4,-,21.8,24.4,23,20.2,22.6,24.2,24.8,22.8,26.1,21.8,21.8,22.9,15.4,15.4,2,3.78 ,-,62.57 ,-,0.52 ,161.0 ,0.440 ,3.300 ,6.24 ,0.439 ,0.358 ,0.444 ,0.358 ,7,6.98,0.30 ,0.30 ,5.90E-05,4.0E+01,2.51E-03,20.74 ,0.0072 ,ND,5.71E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/29 11:00,23,23.1,22.7,20.9,22.1,24.8,16.4,-,21.8,24.4,22.9,20.1,22.6,24.2,24.8,22.8,26.1,21.8,21.8,23,15.5,15.5,2,3.73 ,-,65.21 ,-,0.52 ,161.5 ,0.438 ,3.300 ,6.23 ,0.437 ,0.357 ,0.442 ,0.357 ,7,6.95,0.30 ,0.29 ,5.90E-05,4.0E+01,ND,20.34 ,0.0064 ,ND,5.59E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/29 17:00,23.1,23.1,22.7,20.9,22.1,24.8,16.4,-,21.8,24.4,22.9,20.1,22.7,24.2,24.9,22.8,26.2,21.8,21.8,23,15.5,15.5,2,3.85 ,-,68.23 ,-,0.51 ,161.8 ,0.438 ,3.300 ,6.23 ,0.437 ,0.357 ,0.442 ,0.356 ,7,6.98,0.29 ,0.28 ,5.80E-05,4.0E+01,2.51E-03,20.60 ,0.0057 ,ND,5.59E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/29 23:00,23.1,23.1,22.8,20.9,22.1,24.9,16.4,-,21.8,24.5,22.9,20.1,22.7,24.2,24.9,22.8,26.2,21.9,21.8,23,15.5,15.5,2,3.78 ,-,61.34 ,-,0.51 ,162.1 ,0.439 ,3.300 ,6.23 ,0.438 ,0.358 ,0.443 ,0.357 ,7.01,7.03,0.28 ,0.28 ,5.80E-05,4.0E+01,7.53E-03,20.79 ,0.0062 ,ND,5.51E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/30 5:00,23.1,23.2,22.8,20.9,22.2,24.9,16.4,-,21.9,24.5,22.9,20.1,22.7,24.2,24.9,22.8,26.2,21.8,21.8,23,15.5,15.5,2,3.73 ,-,62.73 ,-,0.51 ,162.3 ,0.440 ,3.300 ,6.24 ,0.439 ,0.358 ,0.444 ,0.358 ,7.04,6.98,0.27 ,0.27 ,5.71E-05,4.0E+01,5.02E-03,20.85 ,0.0064 ,ND,5.51E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/30 11:00,23.1,23.2,22.8,20.9,22.2,24.9,16.4,-,21.9,24.5,23.1,20,22.7,24.3,24.9,22.8,26.2,21.9,21.9,23,15.5,15.5,2,3.73 ,-,68.43 ,-,0.52 ,162.1 ,0.438 ,3.300 ,6.23 ,0.437 ,0.357 ,0.442 ,0.356 ,7.02,7.02,0.34 ,0.34 ,5.71E-05,4.0E+01,7.53E-03,20.12 ,0.0072 ,ND,5.50E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/30 17:00,23.1,23.2,22.8,21,22.2,24.9,16.5,-,21.9,24.5,23,20.2,22.7,24.3,24.9,22.9,26.2,21.9,21.9,23.1,15.5,15.6,2,3.75 ,-,63.13 ,-,0.51 ,162.0 ,0.437 ,3.300 ,6.22 ,0.436 ,0.356 ,0.441 ,0.355 ,6.98,6.99,0.33 ,0.33 ,6.21E-05,4.0E+01,1.75E-02,20.09 ,0.0052 ,ND,5.50E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/30 23:00,23.2,23.2,22.8,21,22.2,24.9,16.5,-,21.9,24.5,23,20.2,22.7,24.3,25,22.9,26.3,21.9,21.9,23.1,15.6,15.6,2,3.78 ,-,64.60 ,-,0.51 ,162.1 ,0.438 ,3.300 ,6.22 ,0.437 ,0.357 ,0.441 ,0.356 ,6.98,6.97,0.31 ,0.31 ,6.21E-05,4.0E+01,1.00E-02,20.41 ,0.0058 ,ND,5.81E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/31 5:00,23.2,23.2,22.9,21,22.2,25,16.6,-,22,24.6,23,20.3,22.8,24.3,25,22.9,26.3,21.9,21.9,23.1,15.6,15.6,2,3.77 ,-,63.39 ,-,0.52 ,161.9 ,0.438 ,3.300 ,6.23 ,0.437 ,0.357 ,0.442 ,0.356 ,6.99,6.99,0.30 ,0.30 ,5.93E-05,4.0E+01,7.53E-03,20.34 ,0.0058 ,ND,5.81E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/31 11:00,23.2,23.3,22.9,21,22.3,25,16.6,-,22,24.6,23,20.2,22.8,24.4,25,22.9,26.4,22,21.9,23.1,15.6,15.6,2,3.84 ,-,65.17 ,-,0.52 ,161.8 ,0.439 ,3.300 ,6.23 ,0.438 ,0.358 ,0.443 ,0.357 ,7,6.99,0.38 ,0.38 ,5.93E-05,4.0E+01,5.02E-03,20.65 ,0.0054 ,ND,5.72E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/31 17:00,23.2,23.3,22.9,21.1,22.3,25,16.6,-,22,24.6,23.1,20.4,22.8,24.4,25,23,26.4,22,22,23.2,15.6,15.6,2,3.77 ,-,64.27 ,-,0.51 ,161.4 ,0.439 ,3.300 ,6.23 ,0.438 ,0.358 ,0.442 ,0.357 ,7,6.97,0.36 ,0.35 ,6.26E-05,4.0E+01,5.02E-03,20.75 ,0.0060 ,ND,5.72E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/31 23:00,23.3,23.3,22.9,21.1,22.3,25,16.6,-,22,24.6,23.1,20.4,22.8,24.4,25,23,26.4,22,22,23.2,15.6,15.7,2,3.72 ,-,64.35 ,-,0.52 ,161.5 ,0.439 ,3.300 ,6.23 ,0.438 ,0.358 ,0.443 ,0.357 ,7.02,7.02,0.34 ,0.34 ,6.26E-05,4.0E+01,5.02E-03,20.91 ,0.0059 ,ND,5.79E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/1 5:00,23.3,23.3,23,21.2,22.3,25,16.7,-,22.1,24.6,23.2,20.5,22.9,24.4,25.1,23,26.4,22,22,23.2,15.7,15.7,2,3.72 ,-,62.48 ,-,0.52 ,161.6 ,0.440 ,3.300 ,6.13 ,0.439 ,0.358 ,0.443 ,0.358 ,7.03,7.02,0.33 ,0.33 ,6.03E-05,4.0E+01,7.53E-03,21.21 ,0.0065 ,ND,5.79E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/1 11:00,23.3,23.4,23,21.2,22.4,25.1,16.7,-,22.1,24.7,23.2,20.5,22.9,24.4,25.1,23,26.4,22.1,22,23.3,15.7,15.7,2,3.72 ,-,67.06 ,-,0.52 ,161.8 ,0.438 ,3.300 ,6.12 ,0.437 ,0.357 ,0.442 ,0.357 ,6.96,6.98,0.32 ,0.31 ,6.03E-05,4.0E+01,1.50E-02,19.86 ,0.0057 ,ND,5.67E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/1 17:00,23.3,23.4,23,21.2,22.4,25.1,16.7,-,22.1,24.7,23.2,20.6,22.9,24.5,25.1,23.1,26.5,22.1,22.1,23.3,15.7,15.7,2,3.72 ,-,60.24 ,-,0.51 ,161.8 ,0.439 ,3.300 ,6.13 ,0.438 ,0.357 ,0.442 ,0.357 ,7,6.98,0.31 ,0.30 ,5.86E-05,4.0E+01,1.00E-02,20.70 ,0.0049 ,ND,5.67E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/1 23:00,23.4,23.4,23,21.3,22.4,25.1,16.7,-,22.1,24.7,23.3,20.6,22.9,24.5,25.1,23.1,26.5,22.1,22.1,23.3,15.7,15.7,2,3.72 ,-,63.00 ,-,0.52 ,161.9 ,0.439 ,3.300 ,6.13 ,0.439 ,0.358 ,0.443 ,0.357 ,7.01,6.97,0.30 ,0.30 ,5.86E-05,4.0E+01,7.53E-03,20.15 ,0.0056 ,ND,5.53E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/2 5:00,23.4,23.4,23.1,21.3,22.4,25.1,16.7,-,22.2,24.7,23.3,20.7,23,24.5,25.1,23.1,26.5,22.1,22.1,23.3,15.7,15.8,2,3.69 ,-,61.38 ,-,0.52 ,161.8 ,0.440 ,3.300 ,6.13 ,0.439 ,0.358 ,0.443 ,0.358 ,7.01,7.01,0.29 ,0.28 ,5.77E-05,4.0E+01,5.02E-03,19.99 ,0.0054 ,ND,5.53E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/2 11:00,23.4,23.4,23.1,21.3,22.5,25.1,16.8,-,22.2,24.7,23.3,20.7,23,24.5,25.1,23.1,26.5,22.1,22.1,23.3,15.8,15.8,2,3.67 ,-,64.25 ,-,0.52 ,161.8 ,0.438 ,3.300 ,6.12 ,0.437 ,0.357 ,0.442 ,0.356 ,6.99,6.96,0.27 ,0.27 ,5.77E-05,4.0E+01,1.00E-02,20.98 ,0.0052 ,ND,5.39E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/2 17:00,23.4,23.5,23.1,21.4,22.5,25.2,16.8,-,22.2,24.8,23.4,20.7,23,24.5,25.2,23.1,26.6,22.2,22.1,23.4,15.8,15.8,2,3.72 ,-,63.20 ,-,0.53 ,161.7 ,0.438 ,3.300 ,6.12 ,0.437 ,0.357 ,0.442 ,0.357 ,7,7.01,0.26 ,0.26 ,5.65E-05,4.0E+01,7.53E-03,20.12 ,0.0064 ,ND,5.39E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/2 23:00,23.5,23.5,23.1,21.5,22.5,25.2,16.8,-,22.3,24.8,23.4,20.8,23,24.5,25.2,23.2,26.6,22.2,22.2,23.4,15.8,15.8,2,3.69 ,-,62.01 ,-,0.52 ,161.8 ,0.439 ,3.300 ,6.13 ,0.438 ,0.358 ,0.443 ,0.357 ,7,6.99,0.26 ,0.25 ,5.65E-05,4.0E+01,1.25E-02,20.24 ,0.0054 ,ND,5.22E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/3 5:00,23.5,23.5,23.1,21.5,22.5,25.2,16.8,-,22.3,24.8,23.4,20.8,23,24.6,25.2,23.2,26.6,22.2,22.2,23.4,15.8,15.8,2,3.67 ,-,63.41 ,-,0.52 ,161.7 ,0.440 ,3.300 ,6.13 ,0.439 ,0.358 ,0.443 ,0.358 ,7.03,7.01,0.25 ,0.24 ,5.55E-05,4.0E+01,1.50E-02,20.95 ,0.0062 ,ND,5.22E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/3 11:00,23.5,23.6,23.2,21.5,22.5,25.2,16.8,-,22.3,24.8,23.4,20.7,23.1,24.6,25.2,23.2,26.7,22.2,22.2,23.4,15.8,15.9,2,3.69 ,-,67.90 ,-,0.52 ,161.6 ,0.439 ,3.300 ,6.13 ,0.438 ,0.358 ,0.443 ,0.357 ,6.98,6.98,0.33 ,0.33 ,5.55E-05,4.0E+01,2.51E-03,20.66 ,0.0066 ,ND,6.47E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/3 17:00,23.5,23.5,23.2,21.6,22.6,25.2,16.9,-,22.3,24.8,23.5,20.9,23.1,24.6,25.2,23.2,26.7,22.3,22.2,23.4,15.9,15.9,2,3.43 ,-,68.71 ,-,0.52 ,161.6 ,0.438 ,3.300 ,6.12 ,0.438 ,0.357 ,0.442 ,0.357 ,6.96,6.98,0.31 ,0.31 ,6.04E-05,4.0E+01,1.00E-02,20.07 ,0.0053 ,ND,5.38E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/3 23:00,23.6,23.6,23.2,21.5,22.6,25.2,16.9,-,22.3,24.9,23.5,20.9,23.1,24.6,25.3,23.2,26.7,22.3,22.3,23.5,15.9,15.9,2,3.56 ,-,64.39 ,-,0.52 ,161.8 ,0.439 ,3.300 ,6.13 ,0.438 ,0.358 ,0.443 ,0.357 ,6.99,6.96,0.29 ,0.30 ,6.04E-05,4.0E+01,1.25E-02,20.54 ,0.0052 ,ND,5.49E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/4 5:00,23.6,23.6,23.2,21.5,22.6,25.3,16.9,-,22.3,24.9,23.5,20.9,23.1,24.6,25.3,23.3,26.7,22.3,22.2,23.5,15.9,15.9,2,3.56 ,-,64.13 ,-,0.52 ,161.9 ,0.440 ,3.300 ,6.13 ,0.439 ,0.358 ,0.444 ,0.358 ,7.01,6.94,0.28 ,0.29 ,5.89E-05,4.0E+01,1.75E-02,20.86 ,0.0063 ,ND,5.49E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/4 11:00,23.6,23.6,23.2,21.5,22.6,25.3,16.9,-,22.4,24.9,23.5,20.8,23.2,24.7,25.3,23.3,26.8,22.2,22.3,23.5,15.9,15.9,2,3.56 ,-,63.04 ,-,0.51 ,162.0 ,0.439 ,3.300 ,6.13 ,0.438 ,0.358 ,0.443 ,0.357 ,7.03,6.95,0.36 ,0.37 ,5.89E-05,4.0E+01,1.25E-02,21.29 ,0.0053 ,1.71E-07,7.42E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/4 17:00,23.6,23.6,23.3,21.5,22.7,25.3,16.9,-,22.4,24.9,23.6,21,23.2,24.7,25.3,23.3,26.8,22.3,22.3,23.5,15.9,16,2,5.41 ,-,69.08 ,-,0.52 ,162.1 ,0.439 ,3.300 ,6.13 ,0.438 ,0.357 ,0.442 ,0.357 ,7.01,7,0.34 ,0.34 ,6.27E-05,4.0E+01,5.02E-03,20.49 ,0.0057 ,ND,5.69E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/4 23:00,23.6,23.6,23.3,21.6,22.7,25.3,17,-,22.4,24.9,23.5,21,23.2,24.7,25.3,23.3,26.8,22.3,22.3,23.5,16,16,2,5.41 ,-,64.68 ,-,0.53 ,162.3 ,0.439 ,3.300 ,6.13 ,0.438 ,0.358 ,0.443 ,0.357 ,7.01,7,0.33 ,0.32 ,6.27E-05,4.0E+01,7.53E-03,20.84 ,0.0064 ,ND,5.71E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/5 5:00,23.6,23.6,23.3,21.6,22.7,25.3,17,-,22.4,24.9,23.6,21.1,23.2,24.7,25.3,23.3,26.8,22.3,22.3,23.5,16,16,2,5.41 ,-,64.65 ,-,0.52 ,162.4 ,0.440 ,3.300 ,6.13 ,0.439 ,0.358 ,0.443 ,0.358 ,7.02,7.04,0.31 ,0.31 ,6.03E-05,4.0E+01,1.00E-02,20.81 ,0.0061 ,ND,5.71E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/5 11:00,23.7,23.6,23.3,21.6,22.7,25.4,17,-,22.4,25,23.5,21,23.2,24.7,25.3,23.3,26.8,22.3,22.3,23.6,16,16,2,5.33 ,-,65.40 ,-,0.53 ,162.5 ,0.438 ,3.300 ,6.12 ,0.437 ,0.357 ,0.442 ,0.357 ,7.01,7.01,0.31 ,0.31 ,6.03E-05,4.0E+01,2.51E-03,22.18 ,0.0057 ,ND,5.76E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/5 17:00,23.7,23.7,23.3,21.6,22.7,25.4,17,-,22.5,25,23.6,21.1,23.2,24.7,25.4,23.4,26.8,22.3,22.4,23.6,16,16,2,5.28 ,-,65.41 ,-,0.52 ,162.4 ,0.438 ,3.300 ,6.12 ,0.437 ,0.357 ,0.442 ,0.356 ,6.99,6.97,0.30 ,0.30 ,5.68E-05,4.0E+01,7.53E-03,21.92 ,0.0064 ,ND,5.76E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/5 23:00,23.7,23.7,23.3,21.6,22.7,25.4,17.1,-,22.5,25,23.6,21.1,23.3,24.7,25.4,23.4,26.8,22.4,22.4,23.6,16,16.1,2,5.28 ,-,63.75 ,-,0.52 ,162.7 ,0.439 ,3.300 ,6.13 ,0.438 ,0.357 ,0.442 ,0.357 ,7.02,7.01,0.29 ,0.29 ,5.68E-05,4.0E+01,2.51E-03,22.30 ,0.0057 ,ND,5.48E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/6 5:00,23.7,23.7,23.4,21.7,22.8,25.4,17.1,-,22.5,25,23.7,21.2,23.3,24.8,25.4,23.4,26.9,22.4,22.4,23.6,16.1,16.1,2,5.33 ,-,64.63 ,-,0.52 ,162.7 ,0.440 ,3.300 ,6.13 ,0.439 ,0.358 ,0.443 ,0.357 ,7.01,7.02,0.28 ,0.28 ,5.52E-05,4.0E+01,5.02E-03,22.84 ,0.0055 ,ND,5.48E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
