,VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,RPV BELLOWS SEAL AREA(TE-16-114L#1),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,FPC skimmer surge tank level of unit3,Temperature in SFP of unit3,FPC skimmer surge tank level of unit4,Temperature in SFP of unit4,Pressure in PCV,Pressure in S/C,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV A,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,No.31 area monitor of the central control room,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/6 11:00,23.7,23.7,23.4,21.7,22.8,25.4,17.1,-,22.5,25,23.7,21.2,23.3,24.8,25.4,23.4,26.9,22.4,22.4,23.6,16.1,16.1,2,5.36 ,-,65.13 ,-,0.52 ,162.8 ,0.438 ,3.300 ,6.12 ,0.437 ,0.357 ,0.442 ,0.356 ,7.01,7.02,0.27 ,0.27 ,5.52E-05,4.0E+01,ND,21.90 ,0.0064 ,ND,5.36E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/6 17:00,23.7,23.7,23.4,21.7,22.8,25.4,17.1,-,22.5,25,23.7,21.2,23.3,24.8,25.4,23.4,26.9,22.4,22.4,23.6,16.1,16.1,2,5.28 ,-,67.11 ,-,0.52 ,162.6 ,0.438 ,3.300 ,6.12 ,0.437 ,0.357 ,0.441 ,0.356 ,7,6.96,0.27 ,0.26 ,5.39E-05,4.0E+01,ND,22.07 ,0.0056 ,ND,5.36E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/6 23:00,23.8,23.7,23.4,21.8,22.8,25.4,17.1,-,22.6,25,23.7,21.3,23.3,24.8,25.4,23.4,26.9,22.4,22.4,23.6,16.1,16.1,2,5.36 ,-,64.59 ,-,0.51 ,162.6 ,0.438 ,3.300 ,6.12 ,0.437 ,0.357 ,0.442 ,0.357 ,7.01,7,0.26 ,0.25 ,5.39E-05,4.0E+01,7.53E-03,21.77 ,0.0059 ,ND,5.25E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/7 5:00,23.8,23.8,23.4,21.8,22.8,25.4,17.2,-,22.6,25.1,23.8,21.3,23.3,24.8,25.4,23.5,27,22.5,22.5,23.7,16.1,16.2,2,5.25 ,-,65.56 ,-,0.52 ,162.7 ,0.439 ,3.300 ,6.13 ,0.438 ,0.358 ,0.443 ,0.357 ,7.01,7.03,0.25 ,0.25 ,5.27E-05,4.0E+01,5.02E-03,21.80 ,0.0062 ,ND,5.25E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/7 11:00,23.8,23.8,23.4,21.8,22.9,25.5,17.2,-,22.7,25.1,23.9,21.2,23.4,24.8,25.5,23.5,27,22.5,22.5,23.7,16.1,16.2,2,4.08 ,-,67.95 ,-,0.51 ,162.5 ,0.438 ,3.300 ,6.12 ,0.437 ,0.357 ,0.441 ,0.356 ,6.99,7.01,0.34 ,0.34 ,5.27E-05,4.0E+01,1.00E-02,22.11 ,0.0050 ,ND,5.19E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/7 17:00,23.8,23.8,23.5,21.9,22.9,25.5,17.2,-,22.6,25.1,23.8,21.4,23.4,24.8,25.5,23.5,27,22.5,22.5,23.7,16.2,16.2,2,4.07 ,-,64.23 ,-,0.52 ,162.4 ,0.437 ,3.300 ,6.12 ,0.436 ,0.356 ,0.441 ,0.356 ,6.97,7,0.34 ,0.34 ,5.97E-05,4.0E+01,2.51E-03,21.55 ,0.0062 ,ND,5.19E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/7 23:00,23.8,23.8,23.5,21.9,22.9,25.5,17.3,-,22.6,25.1,23.9,21.4,23.4,24.9,25.5,23.5,27,22.5,22.5,23.7,16.2,16.2,2,4.04 ,-,64.11 ,-,0.52 ,162.5 ,0.438 ,3.300 ,6.12 ,0.437 ,0.357 ,0.442 ,0.356 ,6.99,7.01,0.33 ,0.32 ,5.97E-05,4.0E+01,7.53E-03,22.03 ,0.0052 ,ND,5.68E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/8 5:00,23.9,23.8,23.5,21.9,22.9,25.5,17.3,-,22.7,25.1,23.9,21.5,23.4,24.9,25.5,23.6,27.1,22.5,22.6,23.8,16.2,16.2,2,4.02 ,-,64.49 ,-,0.51 ,162.5 ,0.439 ,3.300 ,6.13 ,0.438 ,0.357 ,0.442 ,0.357 ,6.98,7.02,0.31 ,0.31 ,5.81E-05,4.0E+01,5.02E-03,22.01 ,0.0053 ,ND,5.68E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/8 11:00,23.9,23.9,23.5,22,23,25.5,17.3,-,22.7,25.2,23.9,21.6,23.4,24.9,25.5,23.6,27.1,22.6,22.6,23.8,16.2,16.2,2,4.02 ,-,67.51 ,-,0.51 ,162.5 ,0.437 ,3.300 ,6.12 ,0.436 ,0.356 ,0.441 ,0.355 ,6.98,6.99,0.31 ,0.30 ,5.81E-05,4.0E+01,ND,21.57 ,0.0075 ,ND,5.47E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/8 17:00,23.9,23.9,23.5,22,23,25.5,17.3,-,22.7,25.2,23.9,21.6,23.4,24.9,25.5,23.6,27.1,22.6,22.6,23.8,16.2,16.2,2,4.02 ,-,66.74 ,-,0.51 ,162.3 ,0.436 ,3.300 ,6.11 ,0.435 ,0.355 ,0.440 ,0.355 ,6.97,6.98,0.30 ,0.29 ,5.73E-05,4.0E+01,2.51E-03,21.41 ,0.0053 ,ND,5.47E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/8 23:00,23.9,23.9,23.6,22.1,23,25.6,17.3,-,22.7,25.2,24,21.6,23.5,24.9,25.6,23.6,27.1,22.6,22.6,23.8,16.2,16.3,2,4.02 ,-,64.79 ,-,0.52 ,162.4 ,0.437 ,3.300 ,6.12 ,0.436 ,0.356 ,0.441 ,0.356 ,6.97,6.96,0.29 ,0.28 ,5.73E-05,4.0E+01,2.51E-03,22.43 ,0.0063 ,ND,5.28E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/9 5:00,23.9,23.9,23.6,22.2,23,25.6,17.4,-,22.8,25.2,24,21.7,23.5,24.9,25.6,23.6,27.1,22.6,22.6,23.8,16.3,16.3,2,4.02 ,-,65.31 ,-,0.51 ,162.3 ,0.438 ,3.300 ,6.12 ,0.437 ,0.357 ,0.442 ,0.356 ,7.01,6.98,0.28 ,0.27 ,5.67E-05,4.0E+01,7.53E-03,21.18 ,0.0049 ,ND,5.28E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/9 11:00,24,23.9,23.6,22.2,23,25.6,17.4,-,22.8,25.2,24,21.7,23.5,25,25.6,23.6,27.2,22.7,22.7,23.9,16.3,16.3,2,4.02 ,-,65.93 ,-,0.51 ,162.3 ,0.437 ,3.300 ,6.12 ,0.436 ,0.356 ,0.441 ,0.355 ,6.95,6.94,0.27 ,0.26 ,5.67E-05,4.0E+01,2.51E-03,22.14 ,0.0064 ,ND,5.10E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/9 17:00,24,24,23.6,22.3,23.1,25.6,17.4,-,22.8,25.2,24.1,21.7,23.5,25,25.6,23.7,27.2,22.7,22.7,23.9,16.3,16.3,2,4.02 ,-,65.67 ,-,0.51 ,162.1 ,0.437 ,3.300 ,6.12 ,0.436 ,0.356 ,0.440 ,0.355 ,6.95,6.97,0.26 ,0.25 ,5.40E-05,4.0E+01,ND,21.50 ,0.0060 ,ND,5.10E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/9 23:00,24,24,23.7,22.4,23.1,25.6,17.4,-,22.8,25.3,24.1,21.8,23.5,25,25.6,23.7,27.2,22.7,22.7,23.9,16.3,16.4,2,3.99 ,-,63.55 ,-,0.51 ,162.1 ,0.437 ,3.300 ,6.12 ,0.437 ,0.356 ,0.441 ,0.356 ,6.97,6.98,0.25 ,0.25 ,5.40E-05,4.0E+01,5.02E-03,21.44 ,0.0059 ,ND,5.08E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/10 5:00,24,24,23.7,22.5,23.1,25.7,17.5,-,22.8,25.3,24.1,21.8,23.6,25,25.7,23.7,27.2,22.7,22.7,23.9,16.4,16.4,2,3.92 ,-,63.73 ,-,0.51 ,162.1 ,0.438 ,3.300 ,6.12 ,0.437 ,0.357 ,0.441 ,0.356 ,6.99,6.97,0.24 ,0.24 ,5.28E-05,4.0E+01,5.02E-03,21.76 ,0.0058 ,ND,5.08E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/10 11:00,24.1,24.1,23.7,22.4,23.1,25.7,17.5,-,22.9,25.3,24.1,21.8,23.6,25.1,25.7,23.7,27.3,22.7,22.7,23.9,16.4,16.4,2,3.99 ,-,65.35 ,-,0.51 ,161.8 ,0.437 ,3.300 ,6.12 ,0.436 ,0.356 ,0.441 ,0.356 ,6.98,6.99,0.32 ,0.32 ,5.28E-05,4.0E+01,5.02E-03,22.42 ,0.0059 ,ND,5.25E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/10 17:00,24.1,24.1,23.7,22.5,23.2,25.7,17.5,-,22.9,25.3,24.2,21.9,23.6,25.1,25.7,23.8,27.3,22.8,22.8,24,16.4,16.4,2,3.99 ,-,67.01 ,-,0.52 ,161.7 ,0.437 ,3.300 ,6.12 ,0.436 ,0.356 ,0.441 ,0.356 ,6.97,6.92,0.30 ,0.29 ,5.76E-05,4.0E+01,ND,21.75 ,0.0062 ,ND,5.25E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/10 23:00,24.1,24.1,23.7,22.6,23.2,25.7,17.5,-,22.9,25.3,24.2,21.9,23.6,25.1,25.7,23.8,27.3,22.8,22.7,24,16.4,16.4,2,3.97 ,-,66.36 ,-,0.52 ,161.8 ,0.438 ,3.300 ,6.12 ,0.437 ,0.357 ,0.441 ,0.356 ,6.95,7,0.29 ,0.28 ,5.76E-05,4.0E+01,7.53E-03,21.38 ,0.0056 ,ND,5.47E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/11 5:00,24.1,24.1,23.8,22.6,23.2,25.7,17.6,-,22.9,25.4,24.2,21.9,23.7,25.1,25.7,23.8,27.4,22.8,22.8,24,16.4,16.5,2,3.97 ,-,65.06 ,-,0.51 ,162.0 ,0.438 ,3.300 ,6.12 ,0.437 ,0.357 ,0.442 ,0.357 ,6.96,7,0.28 ,0.27 ,5.68E-05,4.0E+01,ND,20.51 ,0.0055 ,ND,5.47E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/11 11:00,24.2,24.1,23.8,22.6,23.2,25.8,17.6,-,23,25.4,24.2,21.9,23.7,25.1,25.7,23.8,27.4,22.8,22.8,24,16.5,16.5,2,3.94 ,-,65.28 ,-,0.52 ,161.8 ,0.436 ,3.300 ,6.11 ,0.436 ,0.356 ,0.440 ,0.355 ,6.96,6.98,0.35 ,0.35 ,5.68E-05,4.0E+01,7.53E-03,22.12 ,0.0055 ,ND,5.35E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/11 17:00,24.2,24.1,23.8,22.7,23.3,25.8,17.6,-,23,25.4,24.3,22,23.7,25.1,25.8,23.9,27.4,22.8,22.8,24,16.5,16.5,2,3.87 ,-,66.14 ,-,0.51 ,161.7 ,0.436 ,3.300 ,6.11 ,0.435 ,0.356 ,0.440 ,0.355 ,6.95,6.95,0.33 ,0.33 ,5.98E-05,4.0E+01,2.51E-03,20.99 ,0.0048 ,ND,5.35E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/11 23:00,24.2,24.1,23.8,22.7,23.3,25.8,17.6,-,23,25.4,24.3,22,23.7,25.2,25.8,23.9,27.4,22.9,22.9,24.1,16.5,16.5,2,3.87 ,-,65.83 ,-,0.51 ,161.8 ,0.437 ,3.300 ,6.12 ,0.436 ,0.356 ,0.441 ,0.356 ,6.95,6.91,0.32 ,0.32 ,5.98E-05,4.0E+01,2.51E-03,21.40 ,0.0064 ,ND,5.54E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/12 5:00,24.2,24.2,23.9,22.8,23.3,25.8,17.7,-,23,25.5,24.3,22,23.7,25.2,25.8,23.9,27.5,22.9,22.9,24.1,16.5,16.5,2,3.84 ,-,65.68 ,-,0.51 ,161.8 ,0.438 ,3.300 ,6.12 ,0.437 ,0.357 ,0.442 ,0.356 ,7,6.98,0.31 ,0.31 ,5.76E-05,4.0E+01,2.51E-03,21.59 ,0.0066 ,ND,5.54E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/12 11:00,24.2,24.2,23.9,22.8,23.3,25.8,17.7,-,23.1,25.5,24.3,22.1,23.8,25.2,25.8,23.9,27.5,23,22.9,24.1,16.5,16.6,2,3.92 ,-,65.84 ,-,0.51 ,161.8 ,0.436 ,3.300 ,6.11 ,0.436 ,0.356 ,0.440 ,0.355 ,6.94,6.93,0.30 ,0.30 ,5.76E-05,4.0E+01,ND,21.35 ,0.0052 ,ND,5.60E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/12 17:00,24.3,24.2,23.9,22.9,23.3,25.8,17.7,-,23.1,25.5,24.4,22.1,23.8,25.2,25.9,24,27.6,23,23,24.2,16.6,16.6,2,3.94 ,-,66.25 ,-,0.51 ,161.6 ,0.437 ,3.300 ,6.12 ,0.436 ,0.357 ,0.441 ,0.356 ,6.95,6.97,0.29 ,0.28 ,5.69E-05,4.0E+01,5.02E-03,21.49 ,0.0054 ,ND,5.60E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/12 23:00,24.3,24.2,23.9,23,23.4,25.9,17.7,-,23.1,25.6,24.4,22.2,23.8,25.2,25.9,24,27.6,23,23,24.2,16.6,16.6,2,3.84 ,-,65.86 ,-,0.51 ,161.6 ,0.438 ,3.300 ,6.12 ,0.437 ,0.357 ,0.442 ,0.357 ,6.98,6.97,0.28 ,0.28 ,5.69E-05,4.0E+01,2.51E-03,21.37 ,0.0053 ,ND,5.29E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/13 5:00,24.3,24.3,24,23.1,23.4,25.9,17.8,-,23.2,25.6,24.4,22.2,23.8,25.3,25.9,24,27.6,23,23,24.2,16.6,16.6,2,3.82 ,-,65.80 ,-,0.51 ,161.6 ,0.439 ,3.300 ,6.13 ,0.438 ,0.358 ,0.442 ,0.357 ,6.97,6.97,0.27 ,0.27 ,5.63E-05,4.0E+01,5.02E-03,21.95 ,0.0060 ,ND,5.29E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/13 11:00,24.4,24.3,24,23.1,23.4,25.9,17.8,-,23.2,25.6,24.4,22.1,23.9,25.3,25.9,24,27.7,23,23,24.2,16.6,16.6,2,3.84 ,-,66.84 ,-,0.51 ,161.5 ,0.437 ,3.300 ,6.12 ,0.437 ,0.357 ,0.441 ,0.356 ,6.93,6.95,0.35 ,0.35 ,5.63E-05,4.0E+01,2.51E-03,21.40 ,0.0057 ,ND,6.40E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/13 17:00,24.4,24.3,24,23.1,23.5,25.9,17.8,-,23.2,25.6,24.5,22.3,23.9,25.3,26,24.1,27.7,23,23,24.3,16.6,16.7,2,3.84 ,-,66.84 ,-,0.51 ,161.3 ,0.438 ,3.300 ,6.12 ,0.437 ,0.357 ,0.442 ,0.356 ,6.96,6.97,0.32 ,0.32 ,5.85E-05,4.0E+01,ND,21.46 ,0.0061 ,ND,5.31E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/13 23:00,24.4,24.3,24,23.2,23.5,26,17.8,-,23.2,25.6,24.5,22.3,23.9,25.4,26,24.1,27.7,23.1,23.1,24.3,16.7,16.7,2,3.89 ,-,66.84 ,-,0.51 ,161.5 ,0.438 ,3.300 ,6.12 ,0.437 ,0.357 ,0.442 ,0.357 ,6.97,6.98,0.31 ,0.31 ,5.85E-05,4.0E+01,7.53E-03,21.33 ,0.0058 ,ND,5.64E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/14 5:00,24.4,24.4,24.1,23.2,23.5,26,17.9,-,23.3,25.7,24.6,22.3,23.9,25.4,26,24.1,27.8,23.1,23.1,24.3,16.7,16.7,2,3.84 ,-,66.82 ,-,0.51 ,161.6 ,0.438 ,3.300 ,6.12 ,0.438 ,0.358 ,0.442 ,0.357 ,6.97,6.98,0.30 ,0.30 ,5.78E-05,4.0E+01,5.02E-03,21.85 ,0.0050 ,ND,5.64E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/14 11:00,24.5,24.4,24.1,23.1,23.6,26,17.9,-,23.3,25.7,24.5,22.2,24,25.4,26,24.1,27.8,23.1,23.1,24.3,16.7,16.7,2,3.84 ,-,66.81 ,-,0.51 ,161.7 ,0.437 ,3.300 ,6.11 ,0.436 ,0.356 ,0.441 ,0.356 ,6.93,6.93,0.38 ,0.38 ,5.78E-05,4.0E+01,ND,21.20 ,0.0059 ,ND,5.72E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/14 17:00,24.5,24.4,24.1,23.2,23.6,26.1,17.9,-,23.3,25.7,24.6,22.4,24,25.4,26.1,24.2,27.8,23.1,23.2,24.4,16.7,16.7,2,3.84 ,-,66.82 ,-,0.51 ,161.8 ,0.437 ,3.300 ,6.12 ,0.436 ,0.356 ,0.441 ,0.356 ,6.93,6.93,0.35 ,0.35 ,6.19E-05,4.0E+01,2.51E-03,22.15 ,0.0069 ,ND,5.72E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/14 23:00,24.5,24.5,24.2,23.2,23.6,26.1,18,-,23.4,25.7,24.6,22.4,24,25.4,26.1,24.2,27.9,23.2,23.2,24.4,16.7,16.8,2,3.79 ,-,66.82 ,-,0.52 ,161.9 ,0.438 ,3.300 ,6.12 ,0.437 ,0.357 ,0.442 ,0.357 ,6.94,6.95,0.34 ,0.34 ,6.19E-05,4.0E+01,2.51E-03,21.19 ,0.0054 ,ND,5.64E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/15 5:00,24.5,24.5,24.2,23.2,23.6,26.1,18,-,23.4,25.8,24.7,22.4,24,25.5,26.1,24.2,27.9,23.2,23.2,24.4,16.8,16.8,2,3.84 ,-,66.82 ,-,0.52 ,162.0 ,0.439 ,3.300 ,6.13 ,0.438 ,0.358 ,0.443 ,0.357 ,6.99,6.97,0.33 ,0.33 ,5.95E-05,4.0E+01,5.02E-03,21.36 ,0.0062 ,ND,5.64E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/15 11:00,24.6,24.5,24.2,23.3,23.7,26.1,18,-,23.4,25.8,24.7,22.4,24.1,25.5,26.1,24.3,27.9,23.3,23.3,24.5,16.8,16.8,2,3.82 ,-,66.83 ,-,0.52 ,161.9 ,0.438 ,3.300 ,6.12 ,0.437 ,0.357 ,0.442 ,0.357 ,6.96,6.97,0.32 ,0.31 ,5.95E-05,4.0E+01,7.53E-03,21.49 ,0.0056 ,ND,5.53E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/15 17:00,24.6,24.5,24.2,23.4,23.7,26.2,18,-,23.4,25.8,24.8,22.5,24.1,25.5,26.1,24.3,28,23.3,23.3,24.5,16.8,16.8,2,3.74 ,-,66.79 ,-,0.52 ,161.6 ,0.437 ,3.300 ,6.12 ,0.437 ,0.357 ,0.441 ,0.356 ,6.94,6.95,0.30 ,0.30 ,5.75E-05,4.0E+01,7.53E-03,21.80 ,0.0058 ,ND,5.53E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/15 23:00,24.6,24.6,24.3,23.5,23.7,26.2,18.1,-,23.5,25.9,24.8,22.5,24.1,25.6,26.2,24.3,28,23.3,23.3,24.5,16.8,16.8,2,3.74 ,-,66.82 ,-,0.52 ,161.6 ,0.438 ,3.300 ,6.12 ,0.438 ,0.357 ,0.442 ,0.357 ,6.97,6.98,0.29 ,0.29 ,5.75E-05,4.0E+01,5.02E-03,21.34 ,0.0055 ,ND,5.48E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/16 5:00,24.7,24.6,24.3,23.6,23.8,26.2,18.1,-,23.5,25.9,24.8,22.5,24.2,25.6,26.2,24.3,28,23.4,23.4,24.5,16.8,16.9,2,3.87 ,-,66.81 ,-,0.52 ,161.5 ,0.439 ,3.300 ,6.13 ,0.438 ,0.358 ,0.443 ,0.357 ,6.97,6.98,0.28 ,0.28 ,5.62E-05,4.1E+01,2.51E-03,21.40 ,0.0063 ,ND,5.48E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/16 11:00,24.7,24.6,24.3,23.6,23.8,26.3,18.1,-,23.5,25.9,24.8,22.6,24.2,25.6,26.3,24.4,28.1,23.4,23.4,24.6,16.9,16.9,2,3.71 ,-,66.82 ,-,0.51 ,161.4 ,0.438 ,3.300 ,6.12 ,0.437 ,0.357 ,0.442 ,0.357 ,6.96,6.98,0.27 ,0.27 ,5.62E-05,4.0E+01,2.51E-03,21.40 ,0.0058 ,ND,5.48E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/16 17:00,24.7,24.7,24.4,23.7,23.8,26.3,18.1,-,23.6,26,24.8,22.6,24.2,25.7,26.3,24.4,28.1,23.4,23.4,24.6,16.9,16.9,2,3.74 ,-,66.80 ,-,0.52 ,161.1 ,0.437 ,3.300 ,6.12 ,0.436 ,0.357 ,0.441 ,0.356 ,6.91,6.97,0.26 ,0.26 ,5.59E-05,4.0E+01,7.53E-03,22.50 ,0.0057 ,ND,5.48E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/16 23:00,24.8,24.7,24.4,23.7,23.8,26.3,18.2,-,23.6,26,24.8,22.7,24.3,25.7,26.3,24.4,28.1,23.5,23.5,24.7,16.9,16.9,2,3.79 ,-,66.81 ,-,0.52 ,161.5 ,0.438 ,3.300 ,6.12 ,0.437 ,0.357 ,0.442 ,0.357 ,6.97,6.93,0.26 ,0.26 ,5.59E-05,4.0E+01,5.02E-03,21.88 ,0.0066 ,ND,5.12E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/17 5:00,24.8,24.7,24.4,23.7,23.9,26.4,18.2,-,23.6,26,24.9,22.7,24.3,25.7,26.3,24.5,28.2,23.5,23.5,24.7,16.9,16.9,2,3.84 ,-,66.81 ,-,0.51 ,161.7 ,0.438 ,3.300 ,6.12 ,0.437 ,0.357 ,0.442 ,0.357 ,6.98,6.98,0.25 ,0.25 ,5.53E-05,4.0E+01,5.02E-03,21.35 ,0.0062 ,ND,5.12E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/17 11:00,24.8,24.8,24.5,23.7,23.9,26.4,18.2,-,23.7,26,24.9,22.7,24.3,25.8,26.4,24.5,28.2,23.5,23.5,24.7,17,17,2,3.71 ,-,66.75 ,-,0.51 ,161.8 ,0.428 ,6.400 ,8.67 ,0.427 ,0.350 ,0.435 ,0.349 ,6.75,6.92,0.24 ,0.24 ,5.53E-05,4.0E+01,1.00E-02,24.31 ,0.0052 ,ND,4.98E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/17 17:00,24.9,24.8,24.5,23.7,23.9,26.4,18.2,-,23.7,26.1,24.9,22.7,24.4,25.8,26.4,24.5,28.3,23.5,23.5,24.7,17,17,2,3.71 ,-,66.74 ,-,0.52 ,161.9 ,0.428 ,6.400 ,8.67 ,0.427 ,0.350 ,0.435 ,0.349 ,6.77,6.91,0.24 ,0.24 ,5.20E-05,4.0E+01,5.02E-03,24.79 ,0.0057 ,ND,4.98E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/17 23:00,24.9,24.8,24.5,23.7,24,26.4,18.3,-,23.7,26.1,24.9,22.8,24.4,25.8,26.5,24.6,28.3,23.6,23.6,24.8,17,17,2,3.74 ,-,66.73 ,-,0.52 ,162.0 ,0.429 ,6.400 ,8.67 ,0.428 ,0.350 ,0.435 ,0.350 ,6.77,6.96,0.23 ,0.23 ,5.20E-05,4.0E+01,ND,23.80 ,0.0059 ,ND,4.83E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/18 5:00,24.9,24.8,24.5,23.8,24,26.5,18.3,-,23.7,26.1,25,22.8,24.4,25.9,26.5,24.6,28.3,23.6,23.6,24.8,17,17,2,3.74 ,-,66.77 ,-,0.52 ,161.9 ,0.429 ,6.400 ,8.68 ,0.429 ,0.351 ,0.436 ,0.350 ,6.79,6.93,0.22 ,0.22 ,5.12E-05,4.0E+01,5.02E-03,23.11 ,0.0060 ,ND,4.83E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/18 11:00,24.9,24.9,24.6,23.8,24,26.5,18.3,-,23.8,26.2,25,22.8,24.5,25.9,26.5,24.6,28.4,23.6,23.6,24.8,17,17,2,3.71 ,-,66.77 ,-,0.52 ,161.9 ,0.430 ,6.400 ,8.68 ,0.429 ,0.352 ,0.437 ,0.351 ,6.77,6.9,0.21 ,0.21 ,5.12E-05,4.0E+01,7.53E-03,24.58 ,0.0066 ,ND,4.70E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/18 17:00,25,24.9,24.6,23.9,24.1,26.5,18.4,-,23.8,26.2,25.1,22.8,24.5,25.9,26.5,24.7,28.4,23.7,23.7,24.9,17,17.1,2,3.71 ,-,66.81 ,-,0.52 ,161.6 ,0.430 ,6.400 ,8.69 ,0.429 ,0.352 ,0.437 ,0.351 ,6.8,6.93,0.20 ,0.21 ,5.04E-05,4.0E+01,2.51E-03,24.03 ,0.0062 ,ND,4.70E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/18 23:00,25,24.9,24.6,23.9,24.1,26.6,18.4,-,23.8,26.2,25.1,22.9,24.5,25.9,26.6,24.7,28.4,23.7,23.7,24.9,17.1,17.1,2,3.71 ,-,66.78 ,-,0.52 ,161.7 ,0.431 ,6.400 ,8.69 ,0.430 ,0.352 ,0.437 ,0.352 ,6.8,6.91,0.20 ,0.20 ,5.04E-05,4.0E+01,ND,24.94 ,0.0055 ,ND,4.65E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/19 5:00,25,25,24.7,24,24.1,26.6,18.4,-,23.9,26.3,25.2,23,24.5,26,26.6,24.7,28.5,23.7,23.8,24.9,17.1,17.1,2,3.69 ,-,66.79 ,-,0.52 ,161.9 ,0.431 ,6.400 ,8.69 ,0.430 ,0.352 ,0.438 ,0.352 ,6.79,6.91,0.19 ,0.19 ,5.08E-05,4.0E+01,5.02E-03,22.93 ,0.0062 ,ND,4.65E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/19 11:00,25.1,25,24.7,24,24.2,26.6,18.5,-,23.9,26.3,25.2,23,24.6,26,26.6,24.8,28.5,23.8,23.8,25,17.1,17.1,2,3.66 ,-,66.76 ,-,0.52 ,162.0 ,0.428 ,6.400 ,8.67 ,0.428 ,0.350 ,0.435 ,0.350 ,6.76,6.92,0.19 ,0.19 ,5.08E-05,4.0E+01,ND,25.28 ,0.0057 ,ND,4.73E-05,4.0E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/19 17:00,25.1,25,24.7,24,24.2,26.7,18.5,-,23.9,26.3,25.2,23,24.6,26,26.7,24.8,28.5,23.8,23.8,25,17.1,17.1,2,3.71 ,-,66.78 ,-,0.52 ,162.0 ,0.428 ,6.400 ,8.67 ,0.427 ,0.350 ,0.435 ,0.350 ,6.75,6.91,0.18 ,0.18 ,4.75E-05,4.0E+01,2.51E-03,24.35 ,0.0062 ,ND,4.73E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/19 23:00,25.1,25,24.8,24.1,24.2,26.7,18.5,-,23.9,26.4,25.2,23,24.6,26,26.7,24.8,28.5,23.8,23.8,25,17.1,17.1,2,3.69 ,-,66.76 ,-,0.52 ,162.1 ,0.429 ,6.400 ,8.68 ,0.429 ,0.351 ,0.436 ,0.351 ,6.76,6.92,0.18 ,0.18 ,4.75E-05,4.0E+01,2.51E-03,23.28 ,0.0055 ,ND,4.69E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/20 5:00,25.2,25.1,24.8,24.1,24.2,26.7,18.6,-,24,26.4,25.3,23.1,24.7,26.1,26.7,24.8,28.6,23.8,23.8,25,17.2,17.2,2,3.69 ,-,66.75 ,-,0.51 ,162.2 ,0.430 ,6.400 ,8.69 ,0.430 ,0.352 ,0.437 ,0.352 ,6.77,6.89,0.17 ,0.18 ,4.69E-05,4.0E+01,7.53E-03,23.34 ,0.0049 ,ND,4.69E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/20 11:00,25.2,25.1,24.8,24.1,24.3,26.8,18.6,-,24.1,26.4,25.5,23,24.7,26.1,26.8,24.9,28.6,23.9,23.9,25.1,17.2,17.2,2,3.46 ,-,66.78 ,-,0.51 ,162.1 ,0.429 ,6.400 ,8.68 ,0.428 ,0.351 ,0.436 ,0.350 ,6.8,6.94,0.26 ,0.26 ,4.69E-05,4.0E+01,ND,23.89 ,0.0057 ,ND,6.00E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/20 17:00,25.2,25.1,24.9,24.2,24.3,26.8,18.6,-,24,26.5,25.4,23.1,24.7,26.1,26.8,24.9,28.7,23.9,23.9,25.1,17.2,17.2,2,3.55 ,-,66.73 ,-,0.51 ,161.9 ,0.428 ,6.400 ,8.67 ,0.428 ,0.350 ,0.435 ,0.350 ,6.75,6.92,0.27 ,0.27 ,5.53E-05,4.0E+01,5.02E-03,23.51 ,0.0054 ,ND,4.90E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/20 23:00,25.3,25.2,24.9,24.2,24.4,26.8,18.6,-,24.1,26.5,25.4,23.1,24.8,26.2,26.8,24.9,28.7,23.9,24,25.1,17.2,17.2,2,3.59 ,-,66.76 ,-,0.52 ,161.9 ,0.429 ,6.400 ,8.67 ,0.428 ,0.351 ,0.436 ,0.350 ,6.76,6.94,0.26 ,0.26 ,5.53E-05,4.0E+01,2.51E-03,26.10 ,0.0065 ,ND,6.10E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/21 5:00,25.3,25.2,24.9,24.3,24.4,26.9,18.7,-,24.1,26.5,25.4,23.2,24.8,26.2,26.9,25,28.7,24,24,25.2,17.2,17.3,2,3.53 ,-,66.74 ,-,0.52 ,161.9 ,0.430 ,6.400 ,8.68 ,0.429 ,0.352 ,0.437 ,0.351 ,6.81,6.93,0.24 ,0.25 ,5.42E-05,4.0E+01,5.02E-03,25.37 ,0.0060 ,ND,5.03E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/21 11:00,25.3,25.3,25,24.3,24.4,26.9,18.7,-,24.2,26.5,25.6,23.1,24.8,26.2,26.9,25,28.8,24,24,25.2,17.3,17.3,2,3.49 ,-,66.79 ,-,0.52 ,161.6 ,0.429 ,6.400 ,8.68 ,0.428 ,0.351 ,0.436 ,0.351 ,6.76,6.9,0.32 ,0.32 ,5.42E-05,4.0E+01,7.53E-03,23.69 ,0.0059 ,ND,1.13E-04,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/21 17:00,25.4,25.3,25,24.4,24.5,26.9,18.7,-,24.2,26.6,25.5,23.2,24.9,26.3,26.9,25,28.8,24,24,25.2,17.3,17.3,2,3.54 ,-,66.79 ,-,0.51 ,161.5 ,0.437 ,6.600 ,9.03 ,-,-,0.433 ,0.340 ,-,13.51,0.33 ,0.34 ,5.90E-05,4.0E+01,2.51E-03,25.05 ,0.0058 ,ND,5.25E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/21 23:00,25.4,25.3,25,24.4,24.5,27,18.7,-,24.2,26.6,25.5,23.3,24.9,26.3,26.9,25.1,28.8,24.1,24.1,25.3,17.3,17.3,2,3.50 ,-,66.74 ,-,0.52 ,161.6 ,0.437 ,6.600 ,9.03 ,-,-,0.433 ,0.341 ,-,13.55,0.32 ,0.32 ,5.90E-05,4.0E+01,5.02E-03,24.48 ,0.0059 ,ND,5.47E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/22 5:00,25.4,25.3,25,24.5,24.5,27,18.8,-,24.2,26.6,25.6,23.3,24.9,26.3,27,25.1,28.9,24.1,24.1,25.3,17.3,17.4,2,3.55 ,-,66.79 ,-,0.51 ,161.7 ,0.438 ,6.600 ,9.04 ,-,-,0.434 ,0.341 ,-,13.58,0.31 ,0.31 ,5.73E-05,4.0E+01,2.51E-03,24.68 ,0.0057 ,ND,5.47E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/22 11:00,25.4,25.4,25.1,24.5,24.5,27,18.8,-,24.2,26.7,25.6,23.3,25,26.3,27,25.1,28.9,24.1,24.1,25.3,17.3,17.4,2,3.46 ,-,66.75 ,-,0.51 ,161.7 ,0.436 ,6.600 ,9.02 ,-,-,0.432 ,0.339 ,-,13.5,0.29 ,0.30 ,5.73E-05,4.0E+01,5.02E-03,24.48 ,0.0063 ,ND,5.40E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/22 17:00,25.5,25.4,25.1,24.6,24.6,27.1,18.8,-,24.3,26.7,25.6,23.4,25,26.4,27,25.2,29,24.1,24.2,25.4,17.4,17.4,2,3.43 ,-,66.76 ,-,0.52 ,161.7 ,0.435 ,6.600 ,9.02 ,-,-,0.431 ,0.339 ,-,13.47,0.28 ,0.29 ,5.63E-05,4.0E+01,ND,23.46 ,0.0057 ,ND,5.40E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/22 23:00,25.5,25.4,25.1,24.6,24.6,27.1,18.8,-,24.3,26.7,25.6,23.4,25,26.4,27.1,25.2,29,24.2,24.2,25.4,17.4,17.4,2,3.41 ,-,66.75 ,-,0.51 ,161.6 ,0.436 ,6.600 ,9.02 ,-,-,0.432 ,0.340 ,-,13.48,0.27 ,0.27 ,5.63E-05,4.0E+01,7.53E-03,24.41 ,0.0057 ,ND,5.36E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/23 5:00,25.5,25.5,25.2,24.7,24.6,27.1,18.9,-,24.3,26.8,25.7,23.4,25,26.4,27.1,25.2,29,24.2,24.2,25.4,17.4,17.4,2,3.45 ,-,66.73 ,-,0.52 ,161.6 ,0.437 ,6.600 ,9.03 ,-,-,0.433 ,0.341 ,-,13.54,0.26 ,0.27 ,5.58E-05,4.0E+01,2.51E-03,23.94 ,0.0058 ,ND,5.36E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/23 11:00,25.6,25.5,25.2,24.8,24.7,27.1,18.9,-,24.4,26.8,25.7,23.4,25.1,26.5,27.1,25.3,29.1,24.2,24.2,25.4,17.4,17.4,2,3.45 ,-,66.77 ,-,0.51 ,161.3 ,0.437 ,6.600 ,9.03 ,-,-,0.433 ,0.341 ,-,13.58,0.25 ,0.25 ,5.58E-05,4.0E+01,2.51E-03,24.25 ,0.0055 ,ND,5.28E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/23 17:00,25.6,25.5,25.2,24.8,24.7,27.2,18.9,-,24.4,26.9,25.8,23.5,25.1,26.5,27.2,25.3,29.1,24.3,24.3,25.5,17.5,17.5,2,3.47 ,-,66.77 ,-,0.51 ,161.0 ,0.436 ,6.600 ,9.03 ,-,-,0.432 ,0.340 ,-,13.54,0.24 ,0.25 ,7.54E-05,4.0E+01,2.51E-03,24.02 ,0.0048 ,ND,5.28E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/23 23:00,25.7,25.5,25.3,24.8,24.8,27.3,19,-,24.4,27,25.8,23.5,25.1,26.6,27.2,25.4,29.2,24.3,24.3,25.5,17.5,17.5,2,3.45 ,-,66.79 ,-,0.51 ,161.1 ,0.437 ,6.600 ,9.03 ,-,-,0.433 ,0.341 ,-,13.5,0.24 ,0.24 ,5.33E-05,4.0E+01,7.53E-03,24.04 ,0.0053 ,ND,1.31E-04,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/24 5:00,25.7,25.6,25.3,24.8,24.8,27.3,19,-,24.5,27,25.9,23.5,25.2,26.6,27.3,25.4,29.2,24.3,24.3,25.5,17.5,17.5,2,3.47 ,-,66.76 ,-,0.51 ,161.1 ,0.437 ,6.600 ,9.03 ,-,-,0.433 ,0.340 ,-,13.49,0.23 ,0.23 ,5.19E-05,4.0E+01,2.51E-03,26.04 ,0.0056 ,ND,4.95E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/24 11:00,25.7,25.6,25.4,24.9,24.8,27.3,19,-,24.5,27,25.9,23.6,25.2,26.6,27.3,25.4,29.2,24.3,24.4,25.6,17.5,17.5,2,3.51 ,-,66.85 ,-,0.51 ,161.3 ,0.435 ,6.600 ,9.02 ,-,-,0.431 ,0.340 ,-,13.49,0.22 ,0.23 ,5.19E-05,4.0E+01,7.53E-03,24.10 ,0.0064 ,ND,4.79E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/24 17:00,25.8,25.7,25.4,24.9,24.9,27.3,19,-,24.6,27.1,26,23.6,25.2,26.7,27.3,25.5,29.3,24.4,24.4,25.6,17.5,17.5,2,3.44 ,-,66.69 ,-,0.52 ,161.4 ,0.435 ,6.300 ,8.72 ,-,-,0.431 ,0.339 ,-,13.49,0.22 ,0.22 ,5.17E-05,4.0E+01,5.02E-03,24.52 ,0.0061 ,ND,4.79E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/24 23:00,25.8,25.7,25.4,24.9,24.9,27.4,19.1,-,24.6,27.1,26,23.6,25.3,26.7,27.4,25.5,29.3,24.5,24.4,25.7,17.6,17.6,2,3.44 ,-,66.68 ,-,0.51 ,161.7 ,0.436 ,6.300 ,8.73 ,-,-,0.432 ,0.340 ,-,13.46,0.21 ,0.21 ,5.17E-05,4.0E+01,ND,24.61 ,0.0065 ,ND,4.78E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/25 5:00,25.8,25.7,25.5,25,24.9,27.4,19.1,-,24.6,27.1,26.1,23.7,25.3,26.7,27.4,25.5,29.3,24.5,24.5,25.7,17.6,17.6,2,3.38 ,-,66.71 ,-,0.51 ,161.7 ,0.436 ,6.300 ,8.73 ,-,-,0.432 ,0.340 ,-,13.51,0.21 ,0.20 ,9.36E-05,4.0E+01,ND,23.97 ,0.0065 ,ND,4.78E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/25 11:00,25.9,25.8,25.5,25,25,27.4,19.1,-,24.6,27.2,26.1,23.7,25.3,26.8,27.4,25.6,29.4,24.5,24.5,25.7,17.6,17.6,2,3.38 ,-,66.61 ,-,0.52 ,161.6 ,0.422 ,6.000 ,8.61 ,0.421 ,0.330 ,-,-,13.25,-,0.20 ,0.20 ,5.06E-05,4.0E+01,1.50E-02,25.27 ,0.0051 ,ND,4.84E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/25 17:00,25.9,25.8,25.6,25,25,27.5,19.2,-,24.7,27.2,26.1,23.7,25.4,26.8,27.5,25.6,29.4,24.5,24.5,25.8,17.6,17.6,2,3.46 ,-,66.73 ,-,0.52 ,161.7 ,0.422 ,6.000 ,8.62 ,0.421 ,0.331 ,-,-,13.26,-,0.20 ,0.19 ,4.80E-05,4.0E+01,5.02E-03,24.59 ,0.0054 ,ND,4.84E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/25 23:00,25.9,25.8,25.6,25,25,27.5,19.2,-,24.7,27.2,26.1,23.8,25.4,26.8,27.5,25.6,29.4,24.5,24.6,25.8,17.6,17.7,2,3.43 ,-,66.70 ,-,0.52 ,161.9 ,0.423 ,6.000 ,8.63 ,0.422 ,0.332 ,-,-,13.26,-,0.19 ,0.19 ,4.80E-05,4.0E+01,7.53E-03,26.18 ,0.0052 ,ND,5.59E-04,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/26 5:00,26,25.9,25.6,25,25.1,27.5,19.2,-,24.8,27.3,26.2,23.8,25.4,26.8,27.5,25.7,29.4,24.6,24.6,25.8,17.7,17.7,2,3.41 ,-,66.69 ,-,0.52 ,162.0 ,0.423 ,6.000 ,8.63 ,0.422 ,0.331 ,-,-,13.26,-,0.19 ,0.18 ,4.80E-05,4.0E+01,1.00E-02,25.21 ,0.0056 ,ND,4.65E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/26 11:00,26,25.9,25.7,25,25.1,27.6,19.2,-,24.8,27.3,26.2,23.8,25.5,26.9,27.6,25.7,29.5,24.6,24.6,25.9,17.7,17.7,2,3.45 ,-,66.52 ,-,0.51 ,162.1 ,0.423 ,6.000 ,8.62 ,0.422 ,0.331 ,-,-,13.27,-,0.18 ,0.18 ,4.80E-05,4.0E+01,2.51E-03,25.34 ,0.0067 ,ND,4.65E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/26 17:00,26,25.9,25.7,25,25.1,27.6,19.2,-,24.8,27.3,26.2,23.8,25.5,26.9,27.6,25.7,29.5,24.6,24.6,25.9,17.7,17.7,2,3.45 ,-,66.59 ,-,0.52 ,162.2 ,0.423 ,6.000 ,8.62 ,0.422 ,0.331 ,-,-,13.25,-,0.18 ,0.18 ,4.82E-05,4.0E+01,ND,25.79 ,0.0056 ,ND,4.38E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/26 23:00,26.1,25.9,25.7,25,25.1,27.6,19.3,-,24.9,27.4,26.3,23.8,25.5,27,27.6,25.8,29.6,24.6,24.6,25.9,17.7,17.7,2,3.30 ,-,66.65 ,-,0.51 ,162.4 ,0.424 ,6.000 ,8.63 ,0.423 ,0.332 ,-,-,13.29,-,0.17 ,0.17 ,4.82E-05,4.0E+01,7.53E-03,25.23 ,0.0053 ,ND,4.38E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/27 5:00,26.1,26,25.8,25,25.2,27.7,19.3,-,24.9,27.4,26.3,23.9,25.6,27,27.7,25.8,29.6,24.7,24.7,26,17.7,17.8,2,3.30 ,-,66.71 ,-,0.51 ,162.5 ,0.425 ,6.000 ,8.64 ,0.424 ,0.333 ,-,-,13.35,-,0.17 ,0.17 ,4.82E-05,4.0E+01,2.51E-03,25.56 ,0.0058 ,ND,4.26E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/27 11:00,26.1,26,25.8,24.9,25.2,27.7,19.3,-,25,27.4,26.2,23.8,25.6,27,27.7,25.8,29.6,24.6,24.6,26,17.8,17.8,2,3.35 ,-,66.69 ,-,0.51 ,162.4 ,0.423 ,6.000 ,8.63 ,0.422 ,0.331 ,-,-,13.29,-,0.26 ,0.26 ,4.67E-05,4.0E+01,5.02E-03,24.20 ,0.0054 ,ND,4.26E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/27 17:00,26.2,26,25.8,24.9,25.2,27.7,19.3,-,24.9,27.5,26.3,23.9,25.6,27,27.7,25.9,29.6,24.7,24.7,26,17.8,17.8,2,3.37 ,-,66.70 ,-,0.51 ,162.1 ,0.433 ,6.200 ,8.71 ,0.432 ,0.315 ,0.439 ,0.314 ,6.51,6.44,0.26 ,0.26 ,4.67E-05,4.0E+01,2.51E-03,24.96 ,0.0062 ,ND,4.89E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/27 23:00,26.2,26.1,25.9,24.9,25.3,27.8,19.4,-,25,27.5,26.4,24,25.7,27.1,27.8,25.9,29.7,24.7,24.8,26.1,17.8,17.8,2,3.32 ,-,66.68 ,-,0.50 ,162.1 ,0.434 ,6.200 ,8.72 ,0.433 ,0.315 ,0.440 ,0.315 ,6.53,6.47,0.25 ,0.25 ,5.32E-05,4.0E+01,5.02E-03,25.04 ,0.0053 ,ND,4.89E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/28 5:00,26.2,26.1,26,24.9,25.3,27.8,19.4,-,25,27.5,26.4,24,25.7,27.1,27.8,25.9,29.7,24.8,24.8,26.1,17.8,17.8,2,3.32 ,-,66.69 ,-,0.51 ,162.1 ,0.434 ,6.200 ,8.72 ,0.434 ,0.316 ,0.441 ,0.315 ,6.53,6.46,0.25 ,0.24 ,5.32E-05,4.0E+01,ND,25.42 ,0.0065 ,ND,4.92E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/28 11:00,26.3,26.2,26,24.9,25.3,27.8,19.4,-,25.1,27.6,26.3,23.9,25.7,27.1,27.8,25.9,29.8,24.7,24.7,26.1,17.8,17.8,2,3.26 ,-,66.68 ,-,0.51 ,161.8 ,0.434 ,6.200 ,8.71 ,0.433 ,0.315 ,0.440 ,0.315 ,6.53,6.47,0.33 ,0.33 ,5.18E-05,4.0E+01,5.02E-03,25.16 ,0.0058 ,ND,4.92E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/28 17:00,26.3,26.2,26,24.9,25.4,27.9,19.5,-,25.1,27.6,26.4,24,25.7,27.2,27.9,26,29.8,24.8,24.8,26.2,17.8,17.9,2,3.24 ,-,66.65 ,-,0.51 ,161.6 ,0.434 ,6.200 ,8.71 ,0.433 ,0.315 ,0.440 ,0.315 ,6.53,6.44,0.33 ,0.33 ,5.18E-05,4.0E+01,ND,24.62 ,0.0061 ,ND,5.51E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/28 23:00,26.3,26.2,26.1,24.9,25.4,27.9,19.5,-,25.1,27.6,26.5,24.1,25.8,27.2,27.9,26,29.8,24.9,24.9,26.2,17.9,17.9,2,3.29 ,-,66.71 ,-,0.51 ,161.6 ,0.434 ,6.200 ,8.71 ,0.433 ,0.315 ,0.440 ,0.315 ,6.51,6.43,0.32 ,0.32 ,5.85E-05,4.0E+01,7.53E-03,24.75 ,0.0061 ,ND,5.51E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/29 5:00,26.4,26.2,26.1,25,25.4,27.9,19.5,-,25.1,27.7,26.5,24.1,25.8,27.2,27.9,26,29.8,24.9,24.9,26.2,17.9,17.9,2,3.29 ,-,66.69 ,-,0.50 ,161.7 ,0.434 ,6.200 ,8.71 ,0.433 ,0.315 ,0.440 ,0.315 ,6.52,6.44,0.31 ,0.31 ,5.85E-05,4.0E+01,7.53E-03,24.38 ,0.0051 ,ND,5.49E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/29 11:00,26.4,26.3,26.1,25,25.5,27.9,19.6,-,25.2,27.7,26.5,24.1,25.8,27.3,28,26.1,29.8,24.9,24.9,26.3,17.9,17.9,2,3.23 ,-,66.84 ,-,0.51 ,161.7 ,0.433 ,6.200 ,8.70 ,0.432 ,0.315 ,0.439 ,0.314 ,6.49,6.43,0.29 ,0.30 ,5.77E-05,4.0E+01,ND,24.53 ,0.0076 ,ND,5.49E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/29 17:00,26.4,26.3,26.1,25,25.5,28,19.6,-,25.2,27.7,26.5,24.2,25.9,27.3,28,26.1,29.9,24.9,25,26.3,17.9,18,2,3.18 ,-,66.71 ,-,0.51 ,161.6 ,0.432 ,6.200 ,8.70 ,0.432 ,0.314 ,0.439 ,0.314 ,6.5,6.45,0.29 ,0.28 ,5.77E-05,4.0E+01,2.51E-03,25.15 ,0.0058 ,ND,5.44E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/29 23:00,26.4,26.3,26.2,25,25.5,28,19.6,-,25.2,27.7,26.5,24.2,25.9,27.3,28,26.1,29.9,24.9,25,26.3,17.9,18,2,3.29 ,-,66.69 ,-,0.51 ,161.7 ,0.433 ,6.200 ,8.71 ,0.433 ,0.315 ,0.440 ,0.315 ,6.49,6.43,0.28 ,0.27 ,5.57E-05,4.0E+01,2.51E-03,24.74 ,0.0050 ,ND,5.44E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/30 5:00,26.5,26.4,26.2,25.1,25.5,28,19.6,-,25.3,27.8,26.6,24.2,25.9,27.3,28.1,26.2,30,25,25,26.3,18,18,2,3.18 ,-,66.70 ,-,0.50 ,161.6 ,0.434 ,6.200 ,8.72 ,0.433 ,0.316 ,0.440 ,0.315 ,6.52,6.46,0.27 ,0.27 ,5.57E-05,4.0E+01,5.02E-03,24.52 ,0.0064 ,ND,5.24E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/30 11:00,26.5,26.4,26.2,25.1,25.6,28,19.7,-,25.3,27.8,26.6,24.2,26,27.4,28.1,26.2,30,25,25.1,26.4,18,18,2,3.21 ,-,66.72 ,-,0.51 ,161.4 ,0.433 ,6.200 ,8.71 ,0.432 ,0.315 ,0.439 ,0.314 ,6.49,6.43,0.26 ,0.26 ,5.33E-05,4.0E+01,5.02E-03,25.20 ,0.0073 ,ND,5.24E-05,3.7E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,RPV BELLOWS SEAL AREA(TE-16-114L#1),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,FPC skimmer surge tank level of unit3,Temperature in SFP of unit3,FPC skimmer surge tank level of unit4,Temperature in SFP of unit4,Pressure in PCV,Pressure in S/C,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV A,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,No.31 area monitor of the central control room,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
Unit,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,-,m,��,�~100mm,��,kPa,kPa(abs�j,MPa,kPa,Nm3/h,MPa,MPa,MPa,MPa,Nm3/h,Nm3/h,vol%,vol%,Bq/cm3,Bq/cm3,mSv/h,Nm3/h,mSv/h,Bq/cm3,Bq/cm3,Bq/cm3,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
Instrument condition at the newest time,,,,,,,,2022.6.30�@Surveillance instrument exclusion,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
